Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,45.66,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,124.03,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,214.11,156.11
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,313.61,254.85
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,390.49,327.32
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,473.93,403.37
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,544.83,466.13
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,618.63,529.11
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,680.97,579.7
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,743.73,629.2
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,792.35,666.47
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,838.84,701.45
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,884.28,735.11
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,917.35,758.78
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,952.57,784.15
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,984.96,807.21
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,1010.5,824.78
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,1032.8,839.91
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,1042.8,846.16
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,1049.04,849.82
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,1052.83,851.55
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,1052.99,850.76
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,1045.46,843.16
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,1047.25,842.69
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,891.71,726.86
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,718.05,591.74
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,848.69,697.11
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,949.15,774.3
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,910.34,745.59
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,869.19,715.56
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,825.34,683.36
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,779.43,649.14
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,720.96,604.95
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,662.29,559.73
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,596.28,506.05
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,531.61,450.62
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,453.35,382.13
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,384.24,319.31
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,295.61,239.01
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,217.51,161.63
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,99.54,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,1.97,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,10.25,2.39
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,16.75,8.49
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,24.41,15.33
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,32.1,22.15
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,40.19,29.26
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,48.3,36.31
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,56.09,43.0
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,63.95,49.69
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,101.79,82.07
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,141.83,115.87
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,267.67,223.61
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,405.42,337.25
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,564.81,466.3
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,735.83,598.19
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,773.69,625.72
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,810.3,652.3
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,920.72,732.47
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,1009.79,795.05
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,1015.52,798.84
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,1017.76,801.1
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,1020.0,803.91
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,1018.44,804.17
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,1003.33,793.98
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,984.86,781.62
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,961.67,766.52
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,935.19,749.48
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,898.18,722.91
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,858.81,694.82
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,815.74,663.03
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,770.65,629.42
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,713.62,588.07
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,656.33,545.6
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,592.57,495.63
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,529.95,443.51
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,454.22,378.79
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,386.82,318.74
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,302.31,243.15
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,227.37,170.13
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,104.18,5.72
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,37.18,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,105.22,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,188.79,139.77
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,275.8,222.03
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,349.02,288.33
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,429.38,358.69
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,360.61,303.13
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,246.68,206.85
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,278.9,234.41
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,311.97,261.77
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,438.82,366.95
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,579.88,479.15
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,729.26,594.5
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,871.54,697.9
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,908.09,722.07
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,942.16,745.17
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,916.35,725.54
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,877.56,697.13
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,630.81,509.92
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,314.7,255.05
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,450.62,367.44
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,587.2,475.17
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,459.12,373.11
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,332.55,270.51
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,427.65,349.25
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,496.37,405.38
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,364.68,298.71
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,196.58,159.72
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,341.35,282.32
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,459.35,379.2
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,292.92,242.75
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,125.43,100.94
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,269.83,226.56
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,386.96,324.88
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,338.38,283.9
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,292.17,244.7
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,243.8,202.97
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,198.01,162.51
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,148.58,118.36
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,103.2,76.07
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,47.62,7.06
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,36.21,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,103.58,1.27
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,187.74,139.82
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,276.88,222.5
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,349.96,288.24
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,430.16,357.92
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,496.41,413.36
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,565.7,468.93
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,627.05,516.67
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,685.46,559.43
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,740.41,597.62
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,794.83,634.4
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,840.22,665.0
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,883.8,693.87
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,919.38,716.74
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,952.36,737.66
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,978.48,753.12
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,1001.48,766.39
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,1017.18,774.71
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,1029.41,780.79
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,1021.13,771.72
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,1022.4,769.15
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,1016.98,761.49
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,1020.95,760.04
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,1003.7,747.2
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,983.12,732.64
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,953.32,712.22
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,920.76,690.16
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,849.99,642.69
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,785.12,599.13
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,726.69,560.12
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,668.5,520.44
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,568.97,450.64
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,470.24,377.91
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,416.69,337.98
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,365.17,297.52
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,309.76,252.68
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,257.37,208.55
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,198.96,157.81
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,146.03,109.12
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,69.47,20.94
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,38.18,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,109.03,17.18
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,193.76,146.18
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,284.58,230.04
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,359.59,297.69
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,441.8,369.31
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,511.57,427.91
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,584.75,486.86
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,643.22,532.57
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,706.86,579.61
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,764.41,619.58
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,821.52,658.06
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,867.43,687.4
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,911.42,714.43
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,947.1,733.33
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,980.02,749.46
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,1006.26,760.74
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,1016.69,760.65
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,1043.66,769.05
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,1054.41,765.96
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,1058.39,769.32
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,1058.66,770.7
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,1051.27,767.52
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,1040.25,762.32
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,1022.35,757.59
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,1001.06,750.02
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,974.33,738.88
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,944.54,724.61
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,905.3,701.05
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,863.74,675.34
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,763.2,606.77
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,661.98,535.19
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,668.12,540.58
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,661.83,535.54
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,596.35,484.79
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,532.12,433.0
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,461.23,375.34
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,390.94,316.03
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,303.15,240.44
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,225.39,169.93
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,106.3,44.07
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,45.72,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,128.02,35.75
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,209.16,158.64
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,296.06,238.68
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,368.84,304.45
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,448.31,373.75
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,511.76,427.36
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,581.87,484.05
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,642.72,531.15
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,704.16,576.29
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,757.16,612.93
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,809.21,647.9
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,853.94,676.78
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,896.72,703.4
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,921.94,716.11
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,955.05,733.94
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,980.3,748.5
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,1002.38,760.87
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,1018.4,769.16
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,1030.97,775.23
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,1035.39,779.42
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,1036.19,781.47
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,1032.0,778.92
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,1024.18,774.12
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,942.73,720.59
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,839.13,651.07
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,898.96,695.67
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,930.5,718.86
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,860.8,671.49
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,786.14,620.52
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,778.36,617.51
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,769.5,613.06
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,713.71,572.96
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,657.55,532.15
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,592.41,483.2
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,528.63,432.3
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,455.82,373.14
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,390.45,317.41
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,307.5,245.15
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,233.64,177.48
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,117.22,57.18
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,9.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,51.62,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,143.06,53.19
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,226.65,171.43
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,313.97,250.93
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,386.95,316.39
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,465.87,384.62
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,534.26,441.43
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,605.36,498.11
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,666.61,544.28
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,728.26,588.84
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,775.13,620.13
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,828.75,655.53
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,873.56,684.94
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,916.31,712.4
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,950.78,732.83
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,982.31,751.05
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,1008.94,767.24
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,1032.26,781.22
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,1046.57,789.9
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,1057.19,796.39
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,1062.42,799.52
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,1063.89,800.41
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,1059.04,795.85
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,1050.41,789.07
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,1034.32,779.04
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,1014.67,766.85
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,987.26,750.12
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,956.75,731.29
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,920.42,707.86
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,881.54,682.51
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,834.62,650.01
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,786.1,616.06
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,737.98,583.79
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,680.99,544.19
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,615.0,495.75
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,550.3,444.94
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,476.52,385.98
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,406.43,327.36
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,321.34,254.14
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,249.17,188.47
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,151.11,81.98
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,53.43,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,44.47,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,126.66,56.06
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,208.13,158.32
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,298.02,239.26
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,372.23,305.97
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,453.31,376.56
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,521.24,434.53
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,588.34,490.02
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,649.78,537.82
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,711.8,583.16
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,778.31,629.32
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,836.47,668.05
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,881.14,697.66
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,923.68,725.2
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,958.96,746.06
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,991.37,764.57
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,1017.26,779.8
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,1039.76,792.63
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,1054.7,799.33
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,1065.92,803.65
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,1070.58,805.26
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,1071.42,804.55
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,1065.27,798.51
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,1055.34,790.26
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,1039.19,780.24
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,1019.47,768.04
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,991.96,750.72
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,961.33,731.36
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,925.32,707.78
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,886.72,682.34
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,839.39,651.04
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,790.39,618.14
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,743.0,585.09
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,686.67,544.91
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,621.41,497.24
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,557.21,447.16
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,483.4,388.53
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,413.18,330.28
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,329.76,259.1
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,254.32,191.75
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,161.0,93.58
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,61.44,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,51.7,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,145.09,72.96
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,225.38,170.83
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,314.47,250.25
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,388.65,315.8
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,465.83,381.98
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,535.25,439.09
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,607.36,496.17
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,653.58,530.85
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,698.51,562.73
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,710.32,569.38
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,709.9,567.17
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,758.56,600.56
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,806.4,632.12
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,820.49,637.98
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,830.16,640.98
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,936.12,712.11
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,1037.48,776.68
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,1051.69,784.03
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,1062.24,790.31
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,1066.84,792.94
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,1067.68,793.4
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,1062.13,790.79
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,1052.85,785.99
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,1036.41,776.65
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,1016.47,765.15
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,901.56,690.13
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,758.05,592.73
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,665.45,526.88
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,555.86,445.84
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,460.2,372.18
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,352.53,287.09
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,224.76,183.46
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,111.2,88.06
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,97.38,76.84
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,83.74,65.44
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,69.0,53.08
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,54.31,40.54
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,40.11,28.17
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,25.77,15.59
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,14.88,4.68
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,47.4,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,135.52,74.95
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,212.64,162.55
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,299.31,239.33
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,372.11,303.65
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,451.38,371.22
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,447.62,369.67
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,426.7,353.04
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,481.02,396.38
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,536.81,439.07
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,680.56,547.49
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,820.85,644.58
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,812.11,635.6
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,790.57,619.22
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,882.19,682.8
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,982.65,749.48
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,1008.63,764.8
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,1018.64,770.42
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,1035.67,779.59
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,1049.23,786.46
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,1054.37,789.46
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,1055.82,790.32
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,1049.82,785.05
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,1040.17,777.67
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,1023.32,766.53
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,1003.04,753.34
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,930.12,705.68
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,851.62,653.81
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,774.9,602.0
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,690.39,542.85
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,619.09,491.45
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,550.29,440.45
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,521.65,419.95
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,490.54,396.73
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,435.63,353.63
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,382.97,311.36
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,327.31,266.2
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,274.4,221.79
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,217.01,172.16
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,164.41,125.31
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,84.18,52.52
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,37.53,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,110.75,64.65
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,171.63,130.67
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,238.93,190.17
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,297.08,241.02
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,360.06,294.2
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,416.65,340.0
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,483.66,391.82
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,506.32,408.94
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,532.48,428.18
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,531.12,425.39
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,504.26,403.74
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,547.98,437.16
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,592.18,469.93
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,586.07,463.75
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,576.51,455.41
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,614.62,483.75
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,652.55,511.27
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,660.66,516.07
