Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,667.18,520.07
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,619.38,483.37
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,545.29,427.94
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,548.98,431.42
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,551.75,433.61
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,602.71,472.26
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,626.77,491.08
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,478.4,379.13
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,336.78,268.78
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,452.27,363.39
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,558.22,446.37
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,507.95,407.97
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,458.99,371.13
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,294.95,241.21
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,133.86,107.46
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,115.37,92.42
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,97.49,77.39
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,79.58,62.19
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,61.98,47.06
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,45.8,33.02
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,29.47,18.76
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,16.8,6.8
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.51,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.75,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,46.29,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,134.31,84.06
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,206.37,159.08
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,289.28,232.03
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,359.94,294.16
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,436.83,359.49
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,398.29,329.64
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,333.07,276.31
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,373.43,309.33
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,414.37,341.57
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,478.88,392.02
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,566.81,458.42
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,621.4,499.19
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,676.89,540.21
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,691.33,549.32
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,702.88,556.63
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,742.93,586.54
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,781.99,615.33
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,786.41,617.17
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,788.26,617.51
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,808.51,633.3
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,826.33,647.29
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,930.87,723.79
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,1010.03,779.8
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,993.06,768.98
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,972.79,756.72
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,898.84,706.25
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,817.82,649.84
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,751.48,602.79
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,679.11,548.98
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,617.94,503.12
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,558.25,457.39
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,461.11,381.5
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,388.97,323.43
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,343.65,286.42
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,300.11,250.02
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,254.72,211.31
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,211.45,173.56
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,162.91,130.75
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,118.26,90.87
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,61.78,40.08
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,11.66,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,57.17,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,162.21,106.25
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,238.03,185.45
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,326.43,265.25
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,399.2,331.14
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,474.81,397.52
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,398.99,335.15
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,270.25,225.84
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,273.68,228.07
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,273.7,226.77
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,371.31,308.18
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,496.26,408.25
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,634.82,517.52
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,772.56,621.25
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,888.82,703.37
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,1002.25,780.54
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,1027.32,794.8
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,1048.93,807.35
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,1064.42,814.67
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,1076.16,819.53
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,1081.52,824.3
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,1083.0,826.65
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,1071.25,820.61
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,1055.76,812.13
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,1039.11,803.2
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,1018.91,791.7
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,991.77,775.67
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,961.47,757.57
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,924.07,735.64
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,884.14,710.79
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,846.37,686.78
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,797.09,652.94
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,740.38,611.74
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,683.08,569.21
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,617.47,517.05
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,552.98,463.33
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,479.43,401.2
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,412.87,342.75
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,330.21,268.96
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,255.9,200.88
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,165.93,116.44
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,83.01,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,28.59,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,56.08,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,159.91,107.87
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,231.51,180.48
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,315.28,255.68
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,385.27,319.16
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,458.21,383.56
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,523.71,439.21
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,591.45,494.79
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,650.71,542.21
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,710.25,587.49
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,758.68,623.52
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,805.34,657.74
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,792.44,645.92
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,763.64,622.38
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,864.04,695.61
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,959.24,762.26
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,972.13,769.83
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,993.55,784.14
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,966.39,763.86
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,912.45,724.42
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,877.07,698.29
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,831.18,663.22
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,845.47,674.82
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,866.26,690.28
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,940.41,744.53
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,983.5,775.5
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,957.74,756.06
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,928.97,734.98
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,893.86,712.42
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,866.07,695.06
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,819.07,662.02
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,770.56,627.43
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,680.28,560.01
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,591.23,490.73
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,563.72,469.31
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,531.78,442.92
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,460.14,383.08
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,392.29,324.41
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,308.39,250.39
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,233.56,182.97
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,126.76,89.56
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,24.5,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,10.23,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,81.63,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,188.91,128.83
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,263.69,202.98
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,349.4,278.6
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,421.11,341.83
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,497.71,406.7
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,564.01,460.42
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,626.28,509.02
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,686.27,553.56
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,746.27,596.44
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,799.25,633.59
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,850.88,669.23
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,895.39,699.37
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,937.55,727.64
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,972.91,750.01
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,1005.2,770.2
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,1030.52,786.69
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,1052.33,800.93
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,1067.09,810.56
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,1078.01,817.83
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,1083.4,821.58
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,1084.87,822.94
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,1077.82,817.22
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,1066.92,809.15
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,1050.51,799.08
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,1030.44,786.65
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,1002.62,768.98
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,971.63,749.13
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,934.89,725.95
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,895.45,700.67
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,847.8,668.2
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,798.49,634.13
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,750.8,600.52
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,694.1,559.58
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,629.17,510.78
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,565.22,459.95
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,492.88,401.49
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,423.71,343.37
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,343.73,274.09
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,274.2,211.56
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,186.29,132.06
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,106.03,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,37.18,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,81.06,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,186.79,129.68
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,258.81,199.09
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,338.95,269.36
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,410.3,331.18
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,486.62,394.42
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,552.24,446.98
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,619.66,498.63
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,680.13,542.59
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,740.66,584.15
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,788.05,614.12
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,842.07,647.99
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,886.74,676.48
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,929.1,703.16
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,963.61,723.01
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,995.07,740.76
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,1020.1,755.69
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,1041.67,768.5
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,1057.24,777.08
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,1069.04,783.45
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,1073.74,785.14
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,1074.57,784.62
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,1069.77,780.25
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,1061.1,773.7
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,1044.71,763.02
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,1024.69,750.25
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,998.11,732.05
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,968.25,711.94
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,931.92,689.05
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,892.86,664.35
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,847.51,635.3
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,800.11,604.6
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,746.19,570.75
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,691.39,535.4
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,635.71,496.8
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,573.79,450.7
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,502.62,396.93
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,434.32,342.67
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,355.5,277.19
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,283.28,214.63
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,197.14,138.69
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,119.67,15.45
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,43.13,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,41.67,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,102.63,71.8
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,140.11,108.2
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,190.96,153.78
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,238.8,196.58
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,289.99,241.46
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,336.08,281.21
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,384.0,321.65
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,514.84,431.11
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,653.15,543.85
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,459.84,383.08
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,174.52,140.68
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,459.69,381.69
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,733.01,601.69
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,573.59,470.26
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,379.86,309.11
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,483.33,393.83
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,590.62,479.45
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,610.69,494.86
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,629.85,509.81
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,668.8,541.44
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,706.51,571.96
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,400.72,328.82
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,65.51,48.93
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,76.23,57.96
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,87.55,67.41
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,105.68,82.53
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,124.58,98.29
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,99.07,77.29
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,74.36,56.83
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,53.37,39.35
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,32.9,22.2
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,27.13,17.41
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,21.36,12.59
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,19.05,10.65
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,16.75,8.7
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,13.69,6.08
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,10.63,3.43
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,8.34,1.43
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.06,0.0
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,3.78,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,48.69,0.0
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,108.86,77.93
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,180.29,141.49
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,257.46,209.44
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,324.82,269.2
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,399.27,333.76
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,472.36,395.69
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,546.4,456.87
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,607.63,506.12
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,669.94,555.0
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,726.17,597.63
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,782.24,638.8
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,827.87,671.46
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,871.87,702.57
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,910.63,729.83
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,947.11,755.3
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,965.4,767.13
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,988.53,782.63
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,1004.85,792.13
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,1017.78,799.35
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,1022.12,801.73
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,1022.88,801.8
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,1029.41,806.15
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,1031.65,807.6
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,1014.26,795.35
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,993.43,780.94
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,966.33,762.16
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,936.19,741.28
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,898.06,714.23
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,857.56,685.42
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,811.87,652.96
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,764.41,618.88
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,708.49,578.77
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,656.32,540.49
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,595.08,492.03
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,534.51,442.83
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,462.94,383.03
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,395.1,324.6
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,319.32,258.32
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,250.49,196.48
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,166.78,122.16
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,92.91,32.31
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,31.28,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,73.95,14.44
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,162.61,118.43
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,231.52,182.13
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,311.17,253.09
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,380.0,314.96
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,454.37,379.97
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,518.86,435.32
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,585.63,491.05
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,511.27,428.33
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,404.97,337.78
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,600.84,500.35
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,803.72,657.72
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,792.76,646.91
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,765.89,624.98
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,860.32,695.84
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,948.79,760.42
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,974.1,777.15
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,996.2,791.85
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,883.39,707.62
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,721.15,580.51
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,643.45,518.3
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,539.24,434.88
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,450.18,363.36
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,337.5,272.05
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,453.02,366.83
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,541.44,438.03
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,577.38,466.38
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,587.16,475.07
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,476.39,388.02
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,392.08,320.17
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,316.99,259.9
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,264.03,216.49
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,201.0,164.32
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,129.8,104.52
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,113.84,91.33
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,98.35,78.34
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,82.37,64.86
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,66.48,51.25
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,51.12,37.93
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,35.75,24.48
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,22.23,12.52
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,9.89,0.0
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.11,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,41.91,11.54
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,91.5,66.75
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,134.44,105.95
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,181.8,148.16
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,225.04,186.66
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,270.7,226.32
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,314.04,263.16
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,359.43,300.75
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,431.52,359.69
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,528.0,435.5
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,552.91,451.51
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,555.52,450.81
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,645.87,517.86
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,719.62,569.81
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,793.75,619.03
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,860.94,659.9
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,858.58,655.83
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,851.16,649.24
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,902.63,683.8
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,950.92,714.83
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,1007.17,754.61
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,1054.9,788.59
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,1050.68,788.82
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,1042.72,787.16
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,1026.64,780.62
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,1007.04,771.4
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,982.39,758.35
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,954.47,742.64
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,928.64,726.81
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,888.8,700.84
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,828.41,660.29
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,766.93,617.98
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,727.64,590.87
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,686.17,561.41
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,623.16,513.21
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,560.75,463.43
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,488.87,404.69
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,422.84,348.45
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,343.26,278.78
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,271.07,213.73
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,187.77,139.22
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,115.13,56.14
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,39.38,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,87.87,36.78
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,194.73,144.0
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,266.58,210.22
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,348.78,283.39
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,416.74,344.23
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,492.17,409.15
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,559.56,465.72
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,628.97,522.07
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,689.81,569.55
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,750.59,614.41
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,804.57,652.37
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,848.38,682.17
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,893.48,713.55
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,936.28,742.93
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,972.06,767.07
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,1004.85,789.04
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,1030.55,805.99
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,1052.74,820.58
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,1068.18,829.53
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,1079.82,836.02
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,1084.96,839.82
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,1086.18,841.14
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,1080.24,838.23
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,1070.39,832.78
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,1054.3,823.54
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,1034.51,811.72
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,1006.45,793.95
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,975.19,773.77
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,937.77,748.58
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,897.66,721.16
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,849.37,687.56
