Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,807.67,658.44
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,751.16,618.17
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,693.89,576.46
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,627.93,524.23
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,563.01,470.79
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,491.37,410.09
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,425.51,352.31
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,346.69,282.47
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,274.92,217.18
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,191.53,142.64
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,119.6,63.84
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,40.84,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,9.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,84.83,41.46
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,173.65,128.64
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,236.85,186.81
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,308.08,250.6
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,372.44,307.72
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,441.33,366.89
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,504.5,419.07
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,570.53,471.72
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,571.08,470.56
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,550.83,452.8
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,589.47,481.42
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,626.65,507.98
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,786.69,629.13
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,928.73,728.36
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,905.55,707.52
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,869.63,679.3
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,960.36,742.54
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1045.25,799.29
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,1061.06,808.61
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,1073.11,816.2
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,1022.25,781.89
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,961.01,740.65
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,1017.0,780.78
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,1062.3,812.37
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,1046.24,801.96
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,1026.52,789.71
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,1000.36,771.63
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,970.9,751.35
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,934.54,727.29
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,895.44,701.2
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,831.35,657.11
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,758.07,605.55
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,668.37,540.9
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,580.08,473.42
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,522.71,428.53
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,466.56,383.27
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,407.93,335.5
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,351.19,287.61
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,284.66,229.81
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,221.21,173.49
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,156.27,115.7
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,99.25,55.59
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,33.29,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,10.23,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,84.69,45.54
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,169.1,124.28
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,233.46,181.43
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,306.6,244.86
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,370.14,299.6
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,438.03,356.2
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,502.49,407.92
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,570.11,460.44
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,629.84,505.67
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,693.48,551.08
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,782.6,613.21
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,865.69,669.01
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,911.06,697.11
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,954.01,723.53
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,989.51,743.24
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1021.87,760.67
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1047.87,774.34
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1070.28,785.61
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1084.54,790.16
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,1094.88,792.32
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,1098.99,790.96
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,1099.12,787.19
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,1093.16,781.1
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,1083.26,772.87
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1066.49,764.58
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1045.99,754.16
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1017.46,739.93
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,985.65,723.45
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,947.89,704.7
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,907.39,683.21
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,859.62,656.4
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,818.19,632.66
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,761.38,596.99
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,703.73,559.47
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,634.53,509.47
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,560.25,453.21
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,489.13,396.81
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,420.03,339.83
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,344.71,275.97
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,275.77,215.29
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,193.55,143.22
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,123.91,73.09
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,41.96,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,90.13,52.51
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,180.1,134.03
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,248.73,195.35
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,327.33,264.21
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,395.35,323.17
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,468.3,384.08
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,533.67,436.35
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,598.42,486.29
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,658.41,530.69
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,718.57,572.21
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,770.88,605.16
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,822.01,636.06
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,866.28,662.28
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,908.39,686.2
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,943.9,703.66
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,976.52,718.62
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,989.37,725.45
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,1011.0,738.29
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,1025.71,746.5
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,1036.82,752.68
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,1041.11,758.51
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,1041.7,762.12
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,1041.45,765.2
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,1037.28,765.75
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,1020.55,757.31
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,1000.31,746.66
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,973.58,732.39
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,943.68,715.72
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,906.58,692.64
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,866.91,667.57
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,829.87,644.49
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,781.36,612.76
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,725.89,576.04
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,669.72,537.85
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,606.21,490.07
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,543.67,441.36
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,476.51,387.83
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,410.16,332.89
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,334.34,268.0
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,265.28,206.98
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,187.22,138.81
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,121.8,74.54
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,40.77,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,26.77,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,97.57,59.62
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,169.83,125.98
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,234.86,182.98
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,308.96,246.56
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,288.59,233.9
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,231.24,188.79
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,269.08,220.12
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,308.42,251.33
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,413.79,334.81
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,532.99,424.78
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,468.21,371.58
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,390.94,309.56
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,453.02,357.4
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,538.95,419.84
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,573.02,442.33
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,606.88,464.9
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,740.27,560.32
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,864.83,644.87
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,878.02,652.19
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,888.37,659.45
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,966.97,712.37
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,1030.39,753.72
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,1028.19,752.23
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,1008.66,740.75
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,1005.52,740.47
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,985.37,729.08
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,958.14,714.12
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,927.89,697.0
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,891.39,677.32
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,852.41,655.33
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,804.9,625.47
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,755.92,593.78
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,701.38,558.16
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,649.84,522.75
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,588.95,477.33
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,528.81,430.72
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,459.98,375.59
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,394.39,321.05
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,322.9,259.43
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,257.34,201.2
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,180.34,133.83
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,116.09,72.75
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,38.61,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,49.82,30.22
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,97.58,72.62
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,137.79,108.02
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,181.23,145.7
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,222.2,181.02
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,265.19,217.23
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,305.78,250.81
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,347.79,284.88
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,420.95,343.56
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,517.96,418.59
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,470.87,379.39
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,412.99,332.07
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,411.63,329.83
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,407.96,325.4
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,499.23,396.03
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,617.21,482.69
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,602.56,469.24
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,561.59,438.22
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,635.71,493.19
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,685.92,529.59
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,772.69,592.93
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,836.85,639.6
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,756.84,581.45
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,655.92,508.65
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,662.57,516.11
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,667.05,521.11
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,662.42,519.57
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,655.31,516.3
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,572.74,454.28
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,473.98,379.29
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,471.63,378.98
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,448.04,361.96
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,337.89,275.27
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,237.96,194.26
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,209.09,171.08
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,181.02,147.98
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,153.53,124.96
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,126.99,102.37
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,99.75,78.87
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,73.74,56.21
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,48.39,34.26
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,22.44,11.47
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,10.69,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,19.82,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,102.61,67.14
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,199.47,149.59
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,268.58,211.23
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,347.24,279.91
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,414.73,338.72
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,484.67,397.67
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,548.57,449.26
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,614.0,500.21
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,606.94,492.91
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,572.93,464.81
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,576.09,465.45
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,553.72,446.5
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,566.6,454.78
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,576.52,460.47
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,637.57,506.71
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,721.93,568.23
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,885.31,688.3
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,1018.33,777.63
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,1033.62,784.51
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,1045.25,790.31
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,1050.03,794.31
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,1051.01,796.0
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,982.27,750.66
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,885.39,685.14
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,848.13,660.26
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,817.63,639.18
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,900.3,700.96
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,941.92,731.51
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,905.77,706.85
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,876.8,687.84
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,831.91,657.5
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,784.95,625.35
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,700.61,565.79
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,622.7,508.34
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,591.02,484.19
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,553.16,453.85
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,484.47,397.41
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,420.56,343.02
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,346.92,279.16
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,279.11,218.46
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,200.1,149.07
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,133.68,87.16
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,55.45,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.05,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,19.46,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,92.75,62.45
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,169.68,128.36
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,228.88,181.3
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,295.89,240.2
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,366.55,301.43
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,439.48,363.14
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,395.44,327.49
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,308.04,254.7
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,342.82,283.01
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,377.86,310.61
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,486.6,397.24
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,605.69,488.48
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,492.64,396.93
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,345.45,277.55
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,363.96,292.23
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,382.52,306.24
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,498.51,397.67
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,618.52,488.85
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,556.78,439.86
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,516.78,407.58
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,556.7,439.17
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,595.94,469.6
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,574.59,453.17
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,552.53,436.53
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,487.51,386.38
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,400.63,318.95
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,519.05,414.81
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,629.91,501.56
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,542.67,433.68
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,439.81,353.72
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,617.28,497.6
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,742.71,595.55
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,537.8,437.75
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,333.1,273.22
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,379.08,313.2
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,411.82,340.27
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,353.25,291.31
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,298.67,244.87
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,241.61,195.49
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,189.14,149.13
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,125.67,93.93
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,78.38,51.39
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,33.5,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,21.51,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,67.17,7.91
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,131.73,89.78
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,207.7,156.55
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,275.5,217.13
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,352.03,283.97
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,331.16,271.52
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,281.62,232.43
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,375.4,310.25
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,466.61,383.89
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,600.78,488.6
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,736.64,588.06
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,787.37,619.84
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,827.7,644.02
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,871.02,670.88
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,911.99,695.38
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,946.09,713.31
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,977.18,728.72
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1001.5,740.64
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1022.37,750.06
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,1037.09,753.92
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,1048.09,755.32
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,1052.27,758.76
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,1052.59,760.08
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,1048.76,760.15
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,1041.05,757.88
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,1024.29,749.94
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,1003.9,739.7
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,911.07,682.53
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,813.57,620.52
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,854.46,650.69
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,867.56,660.34
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,827.17,632.65
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,776.07,597.91
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,721.12,562.66
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,665.4,525.27
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,599.74,476.88
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,537.82,429.62
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,469.69,376.49
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,404.52,323.61
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,330.33,261.25
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,262.68,202.61
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,187.88,138.25
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,124.91,82.74
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,53.32,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,23.8,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,74.34,19.48
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,139.74,95.21
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,217.3,162.54
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,284.85,223.04
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,360.36,289.29
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,367.47,299.37
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,354.28,290.67
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,485.94,397.2
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,626.13,505.91
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,684.65,549.52
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,742.82,590.72
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,789.43,622.54
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,842.34,658.46
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,885.42,686.91
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,926.05,713.44
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,960.62,735.64
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,992.12,755.7
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1016.86,770.63
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1038.05,783.26
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1054.5,791.32
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,1067.15,796.97
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,1071.88,799.09
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,1072.64,798.86
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,1066.77,795.19
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,1056.95,789.19
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1040.85,779.25
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1021.01,767.02
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,993.84,750.02
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,963.37,730.87
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,926.7,709.35
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,887.22,685.58
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,841.25,656.05
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,793.24,624.51
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,738.4,586.67
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,688.82,551.93
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,627.12,505.45
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,565.7,457.66
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,496.69,402.52
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,430.09,347.28
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,356.04,283.76
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,287.5,223.05
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,211.33,156.12
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,145.24,96.82
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,60.59,7.43
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,7.87,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,15.45,2.35
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,42.25,28.0
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,76.35,57.33
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,105.64,82.98
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,136.47,109.66
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,166.58,135.5
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,197.79,161.76
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,256.61,210.72
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,321.07,263.36
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,416.89,340.31
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,523.96,423.47
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,457.06,367.75
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,377.19,301.91
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,420.98,336.28
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,466.11,370.59
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,563.65,445.04
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,643.49,504.76
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,635.12,496.72
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,624.17,487.5
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,661.16,515.77
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,697.42,543.03
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,696.55,541.89
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,694.06,539.94
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,671.91,523.69
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,648.56,506.65
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,634.72,496.57
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,619.81,485.67
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,460.2,364.52
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,307.06,244.06
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,426.83,342.0
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,537.24,428.66
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,547.95,438.52
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,570.74,457.5
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,380.31,308.72
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,195.49,157.89
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,212.14,173.29
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,236.24,193.69
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,202.92,165.88
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,171.03,138.95
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,138.17,110.77
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,106.79,83.43
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,74.34,55.34
