Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,40.2,25.92
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,18.1,0.87
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,9.59,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,21.03,6.75
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,55.71,38.29
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,91.8,69.12
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,126.68,99.71
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,164.26,132.42
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,199.46,162.67
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,236.14,193.53
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,177.97,144.88
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,92.95,72.63
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,189.96,153.76
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,286.93,232.26
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,314.5,253.39
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,360.67,288.92
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,338.88,270.86
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,333.77,265.92
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,373.28,296.99
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,435.75,344.91
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,479.25,378.33
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,523.29,411.98
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,530.6,417.55
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,537.23,422.87
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,554.4,435.76
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,570.75,447.97
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,575.84,451.95
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,579.82,455.24
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,570.15,448.71
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,559.4,441.44
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,519.45,410.69
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,480.13,380.43
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,424.56,337.57
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,351.79,281.16
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,292.53,234.6
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,235.96,189.35
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,294.1,238.15
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,329.23,267.42
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,197.59,160.28
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,63.43,48.06
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,54.58,40.94
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,45.97,33.75
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,37.1,26.14
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,28.25,18.45
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,20.19,11.37
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,12.16,4.25
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,9.88,0.88
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,20.22,11.02
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,30.6,20.21
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,43.53,31.48
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,56.58,42.73
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,69.7,53.89
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,82.91,64.97
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,92.66,73.0
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,102.5,81.02
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,83.75,65.12
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,66.16,50.23
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,88.77,68.85
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,111.99,87.69
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,116.51,91.18
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,121.08,94.74
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,100.15,77.44
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,79.87,60.7
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,103.46,80.16
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,127.62,99.99
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,189.99,150.96
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,254.97,203.18
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,220.9,175.56
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,187.44,148.51
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,115.86,90.4
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,49.33,35.5
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,48.54,34.91
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,47.75,34.29
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,44.63,31.74
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,41.52,29.19
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,67.44,50.87
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,94.83,73.7
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,105.15,82.38
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,115.83,91.42
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,68.97,52.59
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,25.99,16.47
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,16.01,8.03
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.08,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,4.94,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.05,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,17.76,6.83
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,42.19,28.61
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,67.25,50.24
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,94.14,73.69
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,122.75,98.57
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,150.59,122.57
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,179.51,147.17
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,117.77,94.78
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,52.95,39.18
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,109.51,86.68
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,170.58,137.21
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,141.36,112.54
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,112.75,88.41
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,93.52,72.34
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,74.95,56.84
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,125.38,98.5
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,178.28,141.72
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,229.59,183.71
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,305.82,245.27
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,246.13,196.79
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,210.18,167.29
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,158.13,124.86
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,108.04,83.68
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,85.26,64.99
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,63.3,46.9
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,62.12,45.96
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,60.93,45.03
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,51.22,37.02
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,41.53,29.01
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,44.59,31.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,47.66,34.25
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,42.61,30.11
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,37.57,25.96
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,33.31,22.45
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,29.06,18.94
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,22.52,13.46
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,16.0,7.96
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,13.7,6.03
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,11.4,4.08
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.11,2.11
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,6.82,0.13
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,4.92,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.02,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.51,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,21.93,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,63.41,36.57
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,121.36,87.0
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,189.41,145.22
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,250.81,200.01
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,320.12,261.17
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,389.28,321.42
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,459.35,381.18
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,521.2,433.02
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,584.82,485.07
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,642.42,530.87
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,700.3,575.81
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,753.11,614.87
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,805.17,651.41
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,848.93,681.68
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,890.72,710.0
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,920.95,729.8
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,955.5,752.58
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,979.71,768.5
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,1000.61,782.15
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,1015.12,791.79
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,1026.03,799.06
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,1029.73,802.31
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,1029.71,803.15
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,1031.26,805.67
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,1028.52,805.27
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,1010.71,794.25
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,989.39,780.77
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,958.72,760.78
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,925.15,738.47
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,848.7,684.9
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,767.94,626.85
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,598.41,492.12
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,418.88,345.43
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,385.59,319.37
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,352.21,292.56
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,321.75,267.84
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,302.87,252.07
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,247.63,205.43
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,207.37,170.72
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,164.04,133.09
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,124.4,98.43
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,86.85,65.7
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,49.05,33.32
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,22.18,7.86
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.54,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,6.82,0.0
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,12.92,5.2
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,19.03,10.65
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,25.93,16.74
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,32.85,22.79
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,40.17,29.11
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,47.51,35.37
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,296.4,251.24
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,559.21,471.44
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,421.36,354.25
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,213.03,174.88
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,304.07,252.14
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,419.2,347.33
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,449.21,371.05
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,479.26,394.82
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,635.56,524.14
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,803.05,658.37
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,905.72,738.47
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,990.62,802.37
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,1015.52,820.89
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,1036.66,836.95
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,1026.37,829.86
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,1041.41,842.03
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,1032.19,836.05
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,1019.28,827.47
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,1002.05,815.53
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,981.33,801.01
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,507.35,425.65
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,23.03,13.76
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,416.51,351.42
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,751.62,625.5
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,754.12,628.93
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,748.15,625.76
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,647.71,544.01
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,545.62,459.57
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,461.02,388.58
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,383.68,322.74
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,318.13,266.72
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,269.36,223.91
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,218.2,178.6
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,171.13,136.39
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,121.68,92.65
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,78.62,55.08
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,36.97,17.24
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.29,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,32.5,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,82.17,50.27
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,133.94,96.19
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,197.12,151.66
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,259.16,207.25
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,323.84,264.19
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,386.16,318.58
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,453.25,375.61
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,474.76,393.46
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,479.97,397.15
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,505.39,416.16
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,509.53,418.18
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,674.06,547.31
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,821.79,655.41
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,786.95,626.86
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,723.56,575.78
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,760.66,603.06
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,796.51,628.43
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,911.91,711.41
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,995.93,767.15
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,1007.39,772.82
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,1015.19,776.78
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,1018.24,778.15
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,1017.61,777.21
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,1013.53,774.64
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,1005.69,769.69
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,903.98,701.69
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,769.9,604.43
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,598.86,476.8
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,436.05,349.26
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,404.46,326.12
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,354.61,287.83
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,260.8,211.98
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,159.68,128.42
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,124.43,99.51
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,90.32,71.12
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,76.29,59.5
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,62.42,47.89
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,54.09,40.9
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,45.97,34.01
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,37.48,26.7
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,29.01,19.32
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,21.34,12.59
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,13.68,5.81
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,7.58,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,9.52,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,19.1,9.47
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,35.02,23.72
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,51.06,37.81
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,69.76,53.97
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,89.08,70.53
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,108.85,87.29
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,129.38,104.5
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,183.0,149.07
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,231.39,188.55
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,219.51,177.85
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,191.5,154.01
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,304.36,246.65
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,428.07,344.44
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,391.6,313.49
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,330.94,264.2
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,301.47,240.32
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,250.84,199.48
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,250.47,199.11
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,250.04,198.58
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,317.11,251.34
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,364.11,287.48
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,341.11,269.21
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,318.06,251.11
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,261.01,206.38
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,228.5,180.61
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,233.61,184.95
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,238.69,189.2
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,318.32,253.55
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,377.19,300.63
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,358.52,286.28
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,339.81,272.14
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,367.45,295.25
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,373.69,301.41
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,291.72,236.03
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,230.3,186.19
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,211.2,171.19
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,191.87,155.64
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,165.25,133.91
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,139.55,112.58
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,113.82,90.66
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,89.09,69.31
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,63.34,47.13
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,37.19,24.79
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,21.13,9.45
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,27.34,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,70.97,45.01
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,114.46,82.64
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,165.68,127.26
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,213.99,170.52
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,266.11,216.51
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,316.94,260.79
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,370.73,306.7
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,344.17,284.36
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,303.54,249.18
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,505.12,416.9
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,709.09,580.97
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,477.12,392.77
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,153.82,121.85
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,502.94,412.35
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,817.51,658.51
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,756.78,607.14
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,674.37,540.36
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,648.37,518.26
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,595.95,476.13
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,627.5,499.58
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,634.95,504.76
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,608.08,483.97
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,603.63,480.0
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,377.91,303.25
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,128.91,100.35
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,280.11,224.61
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,424.59,339.33
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,221.44,177.57
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,35.37,23.82
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,77.78,59.13
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,123.29,96.71
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,144.08,114.08
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,165.2,131.72
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,114.86,90.5
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,66.96,50.77
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,39.44,27.78
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,12.19,4.73
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,10.65,3.46
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.12,2.17
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.21,0.53
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.31,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,3.78,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.65,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.56,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,207.79,173.51
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,428.4,358.52
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,456.16,380.41
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,480.98,399.63
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,429.25,354.4
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,385.09,314.74
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,556.84,458.82
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,744.63,612.04
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,861.99,705.11
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,952.97,774.14
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,904.71,734.94
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,815.39,661.14
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,797.12,644.32
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,754.56,609.26
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,797.53,643.01
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,817.6,659.51
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,943.34,758.62
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,1027.06,819.78
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,1009.23,808.34
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,987.79,794.65
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,919.84,744.6
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,846.72,690.14
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,852.46,696.18
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,846.97,693.47
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,716.15,591.7
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,572.36,473.87
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,581.32,485.23
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,586.59,492.39
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,406.25,341.17
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,234.95,195.06
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,202.66,167.77
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,162.98,133.78
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,130.17,105.33
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,99.53,78.6
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,70.97,53.7
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,44.75,31.07
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,24.71,12.77
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.29,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,10.66,0.0
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,21.39,11.86
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,37.58,26.16
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,53.94,40.53
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,73.87,57.65
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,94.47,75.15
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,114.67,92.27
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,135.76,110.01
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,173.53,141.62
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,204.09,166.96
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,295.95,243.77
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,381.24,314.14
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,330.42,270.69
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,255.73,207.44
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,158.68,127.26
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,82.26,63.21
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,161.24,128.84
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,244.96,197.24
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,302.14,243.48
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,340.46,274.28
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,277.83,222.92
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,199.3,158.53
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,202.93,161.53
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,206.54,164.48
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,318.38,255.93
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,414.37,333.17
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,340.09,273.32
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,247.76,198.47
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,152.23,120.8
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,63.25,47.14
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,36.51,24.95
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,9.96,2.71
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,88.29,68.6
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,174.14,140.02
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,132.13,105.35
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,91.74,71.76
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,84.04,65.53
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,76.4,59.28
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,66.32,51.0
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,56.31,42.66
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,45.6,33.51
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,35.18,24.5
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,25.95,16.43
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,16.75,8.34
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,9.87,1.95
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
