Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.1,1.79
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,15.59,7.49
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,22.09,13.19
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,29.0,19.19
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,35.93,25.14
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,42.87,31.02
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,49.84,36.85
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,32.5,22.03
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,15.27,7.33
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,83.21,64.65
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,157.73,126.36
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,120.06,94.82
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,83.87,64.53
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,145.65,115.67
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,210.6,168.58
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,226.12,180.84
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,241.82,193.29
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,163.09,129.19
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,88.08,67.4
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,104.93,81.24
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,122.01,95.19
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,112.41,87.3
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,102.88,79.5
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,103.7,80.2
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,104.5,80.9
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,114.87,89.46
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,125.35,98.12
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,146.0,115.23
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,166.94,132.57
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,233.88,187.91
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,287.38,231.88
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,350.65,284.82
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,390.58,318.63
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,354.03,289.46
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,318.2,260.74
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,190.99,155.83
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,82.22,64.11
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,70.86,54.73
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,59.59,45.27
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,48.4,35.77
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,37.49,26.38
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,27.87,18.0
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,18.28,9.6
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,10.64,2.62
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,24.29,8.92
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,54.09,36.24
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,87.29,64.71
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,124.81,97.41
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,159.77,128.51
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,196.48,160.7
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,235.25,194.11
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,287.79,238.41
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,365.29,302.77
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,467.02,385.14
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,534.37,439.1
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,606.02,495.48
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,635.6,516.84
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,661.47,535.1
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,688.62,554.34
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,713.06,571.27
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,750.06,598.4
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,785.92,624.35
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,781.28,619.14
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,772.46,611.13
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,839.37,662.9
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,911.26,717.04
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,872.24,687.03
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,837.22,660.32
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,849.9,669.82
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,859.38,676.75
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,802.22,633.94
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,744.0,590.1
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,759.31,605.13
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,768.27,615.05
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,756.67,609.05
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,734.88,595.44
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,695.36,566.52
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,653.91,535.6
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,573.58,472.33
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,505.87,417.84
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,462.57,383.16
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,418.11,346.52
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,357.25,295.0
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,292.21,239.51
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,240.27,194.12
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,191.64,150.86
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,138.31,104.58
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,92.64,65.55
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,49.75,30.28
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,13.04,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,11.29,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,51.43,23.66
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,107.97,70.42
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,164.62,118.74
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,232.49,178.19
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,296.32,235.51
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,366.81,297.72
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,430.32,353.16
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,496.89,409.56
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,557.64,459.12
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,621.15,509.3
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,677.22,553.25
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,732.7,595.59
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,783.15,631.89
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,832.11,666.65
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,863.65,688.28
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,901.67,714.65
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,934.99,736.41
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,965.31,755.94
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,988.21,771.66
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,1007.59,785.03
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,1020.28,793.83
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,1029.21,800.18
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,1031.91,802.33
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,1030.75,801.97
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,1025.14,797.51
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1015.69,790.49
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,998.68,779.4
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,978.06,765.85
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,950.96,748.02
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,920.56,727.76
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,884.1,702.93
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,844.93,675.9
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,800.21,644.63
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,760.75,616.96
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,707.41,578.66
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,653.02,537.12
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,593.11,489.1
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,533.4,439.84
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,467.57,384.72
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,403.85,329.63
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,336.17,269.37
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,272.63,211.51
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,203.5,149.57
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,143.6,96.62
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,81.64,46.19
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,34.15,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,9.23,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,14.2,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,58.45,28.51
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,116.2,75.01
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,174.15,124.44
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,242.93,184.42
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,307.29,241.27
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,377.59,301.75
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,441.61,356.49
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,507.43,411.13
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,569.41,460.39
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,632.21,508.74
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,688.17,551.08
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,743.37,591.34
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,793.44,624.66
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,832.99,649.93
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,874.62,678.06
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,913.67,704.18
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,946.14,726.07
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,975.43,745.85
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,999.02,761.37
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,1019.03,774.59
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,1031.86,782.07
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,1040.87,787.16
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,1043.53,789.19
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,1042.28,788.8
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,1036.92,785.82
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1027.61,780.35
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1009.75,769.2
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,988.22,755.66
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,960.74,738.07
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,929.93,718.15
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,892.5,693.47
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,852.33,666.68
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,806.74,635.69
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,759.12,602.85
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,712.0,569.46
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,656.69,527.65
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,596.12,480.66
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,535.81,432.47
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,469.49,378.83
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,405.26,324.98
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,336.74,265.5
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,272.59,208.31
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,203.53,147.71
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,143.54,95.48
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,81.74,45.86
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,34.64,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,9.05,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,18.52,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,65.25,32.31
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,125.5,80.03
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,184.4,130.76
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,253.34,191.39
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,318.02,248.88
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,388.12,309.39
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,452.5,363.74
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,519.22,417.54
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,580.83,464.24
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,642.86,508.61
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,699.36,549.16
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,748.16,582.05
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,797.04,612.57
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,843.89,640.94
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,884.85,665.97
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,923.08,688.87
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,955.65,707.35
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,984.93,723.62
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,1007.85,738.1
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,1027.09,750.41
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,1039.58,757.17
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,1048.17,761.66
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,1050.79,765.45
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,1049.45,766.96
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1042.08,764.21
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1030.79,759.05
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1012.82,748.85
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,991.15,736.34
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,963.09,720.28
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,931.72,701.87
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,894.53,678.73
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,854.55,653.46
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,808.46,623.59
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,760.4,591.89
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,713.41,559.8
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,658.21,519.52
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,596.8,473.36
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,535.75,425.94
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,469.58,373.64
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,405.44,320.91
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,336.89,262.44
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,272.83,206.24
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,203.98,146.64
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,144.11,95.16
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,82.13,46.1
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,35.1,0.87
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.13,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.18,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,7.58,0.25
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,12.92,5.21
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,19.41,10.96
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,25.93,16.71
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,32.85,22.73
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,39.78,28.68
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,56.03,42.52
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,72.9,56.74
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,127.55,102.65
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,196.91,159.76
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,183.71,148.26
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,181.07,145.54
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,241.53,194.81
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,291.63,234.96
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,306.55,246.27
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,321.44,257.61
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,431.21,345.03
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,524.67,417.66
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,471.52,374.57
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,393.61,312.72
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,398.42,316.59
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,402.98,320.0
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,600.24,475.09
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,750.8,589.26
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,718.66,562.93
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,685.3,536.91
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,796.85,623.87
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,888.56,694.03
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,843.92,661.54
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,797.85,628.68
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,761.34,603.35
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,722.89,576.13
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,691.1,553.88
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,656.07,528.69
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,603.94,489.93
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,551.85,450.33
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,475.0,389.14
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,410.28,336.36
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,355.85,290.93
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,304.51,247.19
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,252.23,201.93
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,202.95,158.4
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,151.68,113.66
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,106.12,74.2
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,58.1,35.19
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,23.81,1.9
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,8.72,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,12.21,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,38.04,21.71
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,74.68,51.19
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,111.02,82.56
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,151.37,117.81
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,191.22,152.52
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,233.47,188.6
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,274.32,223.12
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,316.16,257.67
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,302.94,246.31
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,292.75,236.63
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,370.2,299.07
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,470.35,377.13
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,645.47,513.13
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,808.69,632.05
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,839.97,651.73
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,877.57,677.05
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,909.49,698.27
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,938.49,717.5
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,960.62,731.06
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,979.32,742.36
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,992.04,748.32
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,1001.09,751.96
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,922.71,698.63
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,805.12,612.79
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,918.52,697.63
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,990.54,745.09
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,881.09,671.28
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,740.23,568.81
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,653.64,507.58
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,587.98,459.26
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,571.4,449.97
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,552.92,438.65
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,553.39,441.64
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,564.27,451.78
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,437.31,352.98
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,323.82,262.39
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,261.89,212.74
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,194.22,157.44
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,240.43,196.41
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,269.82,219.07
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,222.99,178.34
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,179.15,139.71
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,166.32,122.89
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,138.52,92.05
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,80.36,45.79
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,35.97,6.54
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,9.25,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,16.0,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,47.94,27.62
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,96.64,64.7
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,140.85,102.86
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,190.59,146.56
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,238.51,188.82
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,289.55,232.9
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,297.18,241.49
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,305.33,248.86
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,360.33,294.01
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,419.37,341.68
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,514.25,417.65
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,603.74,488.22
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,598.4,481.45
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,567.52,455.39
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,526.91,421.34
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,459.75,366.53
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,518.22,412.73
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,578.41,459.26
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,500.98,397.29
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,397.8,315.06
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,346.84,274.86
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,274.62,217.39
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,360.24,285.66
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,425.21,336.59
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,312.65,248.0
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,188.86,148.74
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,289.56,230.31
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,376.6,299.29
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,387.58,308.49
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,397.49,317.08
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,436.78,349.12
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,453.54,363.55
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,331.8,266.95
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,233.8,187.33
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,128.19,101.49
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,43.73,31.18
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,59.94,44.95
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,76.84,59.29
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,66.84,51.14
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,56.9,42.96
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,47.52,35.03
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,38.25,27.1
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,29.4,19.42
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,20.57,11.69
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,12.92,4.9
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,7.47,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,14.78,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,41.3,25.13
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,77.19,53.96
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,113.57,84.91
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,154.48,120.24
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,196.18,156.4
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,242.0,195.85
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,325.21,265.34
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,411.21,336.66
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,482.6,395.36
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,552.93,452.46
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,568.79,464.41
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,584.67,475.69
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,622.74,505.16
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,659.39,533.11
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,657.67,529.45
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,633.13,508.66
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,800.31,641.24
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,942.21,747.38
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,965.56,762.68
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,985.53,776.16
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,999.49,784.21
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,1009.8,789.76
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,1012.97,791.55
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,1012.37,790.83
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,631.33,507.34
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,165.19,129.47
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,161.65,127.11
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,158.11,124.35
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,140.55,110.14
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,123.23,96.09
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,108.71,84.53
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,94.35,73.0
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,95.16,73.84
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,96.01,74.73
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,140.63,112.31
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,185.72,150.02
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,203.59,165.44
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,207.78,169.34
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,284.98,233.37
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,327.51,265.03
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,268.42,213.49
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,215.94,167.47
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,158.95,118.42
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,106.15,73.86
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,62.89,38.94
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,28.34,8.53
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,10.34,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.05,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,29.02,4.97
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,71.9,40.81
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,129.7,85.32
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,186.96,134.69
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,253.64,193.73
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,267.97,213.24
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,261.02,211.94
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,384.87,315.04
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,515.2,422.55
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,481.95,396.18
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,414.79,340.57
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,584.46,479.45
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,749.78,610.72
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,792.54,641.14
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,840.56,675.87
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,881.2,704.82
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,919.08,731.64
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,951.87,754.69
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,981.49,775.45
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,1004.13,791.24
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,1023.06,804.49
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,1035.66,813.35
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,1044.34,819.59
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,1046.59,821.76
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1044.82,821.24
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1035.76,815.63
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1022.79,807.36
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1003.92,794.89
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,981.35,779.79
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,953.02,760.72
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,921.4,739.12
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,884.46,712.95
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,844.74,684.55
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,798.45,651.09
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,750.19,615.74
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,703.11,579.05
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,648.1,534.8
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,587.87,485.49
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,527.81,435.05
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,462.84,379.21
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,399.73,323.52
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,332.28,263.2
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,269.06,205.54
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,201.99,145.83
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,143.4,94.65
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,83.83,47.74
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,39.22,12.79
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,9.83,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
