Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,9.05,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,27.65,7.28
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,64.01,37.61
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,111.21,74.76
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,159.56,116.64
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,214.41,165.05
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,267.57,211.9
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,331.48,266.8
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,393.38,319.42
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,459.74,374.39
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,545.19,443.23
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,636.85,515.0
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,648.59,522.57
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,646.13,519.1
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,744.34,593.06
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,835.49,656.42
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,875.9,683.26
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,913.62,708.4
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,946.46,730.01
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,976.17,749.42
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,997.91,763.78
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,1015.98,775.8
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,1029.26,783.66
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,1038.7,789.06
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,1040.35,791.61
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1038.05,791.6
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1027.61,786.45
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1013.39,778.71
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,995.74,768.44
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,974.44,755.68
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,944.34,737.35
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,911.19,716.5
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,874.45,693.38
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,835.02,667.87
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,795.57,640.65
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,745.46,604.53
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,659.0,537.39
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,579.75,474.52
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,538.42,441.43
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,492.21,403.04
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,438.3,356.76
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,383.25,308.0
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,313.75,247.04
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,252.33,192.62
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,189.8,137.59
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,134.94,90.17
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,76.1,44.29
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,34.72,12.67
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,10.62,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,9.83,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,30.21,10.18
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,69.22,40.06
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,125.27,83.38
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,179.39,129.81
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,242.32,185.27
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,302.44,239.47
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,367.3,296.95
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,428.08,350.18
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,491.32,404.15
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,548.28,450.9
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,605.35,496.35
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,659.97,539.71
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,711.03,579.47
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,753.64,611.76
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,793.38,640.76
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,833.34,669.31
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,871.02,695.95
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,904.98,718.56
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,936.25,739.06
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,959.16,754.58
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,978.73,767.76
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,993.22,777.69
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,1004.12,785.19
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,1007.56,788.14
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,1007.24,788.59
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,992.05,778.49
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,988.39,776.88
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,971.19,765.51
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,950.49,751.7
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,923.66,733.41
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,904.87,721.06
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,867.15,695.69
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,826.81,668.15
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,781.26,635.07
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,733.8,599.49
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,680.42,557.63
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,626.18,514.24
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,565.32,464.42
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,504.24,413.39
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,439.73,359.19
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,377.66,305.52
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,312.95,248.04
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,252.48,193.37
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,188.03,136.42
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,132.18,88.31
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,75.07,43.81
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,34.84,13.7
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,11.02,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,10.62,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,24.41,10.02
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,53.83,34.62
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,89.56,63.49
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,127.35,96.2
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,169.19,132.96
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,211.51,169.86
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,257.89,209.92
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,312.92,257.09
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,384.53,317.3
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,499.51,413.15
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,622.05,514.02
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,675.7,557.18
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,728.46,598.96
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,776.85,634.8
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,823.57,667.97
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,863.53,696.77
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,889.8,715.15
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,921.1,737.31
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,949.35,757.14
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,970.63,771.84
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,988.43,784.06
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,1000.22,792.24
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,1008.3,797.86
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,1010.68,799.48
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,1009.27,798.51
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,1003.47,794.76
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,993.83,788.35
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,975.36,775.8
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,953.35,760.72
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,926.08,741.75
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,895.58,720.33
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,859.1,694.14
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,819.97,665.8
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,783.07,639.16
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,735.33,603.36
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,681.94,561.19
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,627.58,517.35
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,567.76,468.15
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,508.47,418.17
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,445.24,364.41
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,383.45,310.36
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,315.74,250.0
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,253.53,193.75
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,188.95,136.73
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,133.0,88.55
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,74.91,43.76
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,35.37,15.15
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,11.8,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,10.23,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,38.39,15.47
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,80.74,45.07
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,137.26,88.69
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,193.95,137.98
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,258.4,195.43
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,319.86,250.74
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,384.69,307.78
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,445.6,361.01
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,508.25,414.21
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,567.07,462.99
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,626.06,510.61
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,673.53,548.35
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,724.57,587.6
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,770.47,619.57
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,814.21,649.5
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,853.26,676.91
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,889.6,702.2
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,918.69,722.14
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,944.39,739.67
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,965.45,754.27
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,982.93,766.44
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,993.87,774.45
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,1001.02,779.95
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,1002.38,781.49
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,999.9,780.46
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,989.01,773.89
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,974.48,764.78
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,956.61,753.03
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,935.25,738.77
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,904.68,717.77
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,871.38,694.67
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,834.8,668.99
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,804.61,647.95
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,674.94,547.04
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,529.41,430.34
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,546.51,446.78
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,544.82,447.32
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,513.69,421.98
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,475.22,389.57
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,354.01,288.73
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,251.14,203.18
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,205.9,164.21
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,164.43,128.19
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,123.53,92.98
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,86.84,61.79
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,50.69,32.66
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,24.44,11.22
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,7.47,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,14.48,5.3
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,28.7,18.33
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,43.14,31.0
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,60.21,45.87
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,77.51,60.75
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,95.68,76.04
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,114.74,91.97
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,129.24,103.98
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,143.87,115.94
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,185.79,150.56
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,221.87,180.04
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,271.81,220.91
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,324.59,263.71
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,303.05,244.85
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,278.96,223.93
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,418.2,337.33
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,547.31,440.05
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,618.22,495.26
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,671.6,537.11
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,666.25,531.61
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,658.4,524.42
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,600.1,478.54
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,560.79,446.72
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,563.14,449.59
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,564.55,451.69
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,592.32,474.75
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,639.27,512.13
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,670.05,538.21
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,697.19,561.47
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,827.37,668.07
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,898.51,724.99
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,799.49,650.17
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,681.07,555.98
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,721.57,591.31
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,736.1,605.58
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,682.21,562.64
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,627.4,518.27
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,556.65,460.3
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,486.83,401.7
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,432.99,355.09
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,380.63,308.51
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,310.94,246.67
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,247.8,190.09
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,184.25,134.11
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,126.93,85.19
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,73.63,44.56
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,35.44,17.38
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,13.38,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,11.55,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,24.32,12.7
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,48.18,32.7
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,75.57,55.46
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,104.35,80.58
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,135.23,107.69
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,167.01,135.52
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,200.57,164.66
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,251.76,208.3
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,318.61,264.84
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,388.12,323.62
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,478.65,399.05
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,613.31,511.86
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,745.57,621.43
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,792.79,657.19
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,837.85,690.97
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,877.4,720.26
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,914.14,747.25
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,799.41,654.48
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,624.07,508.1
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,709.15,578.62
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,816.88,664.74
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,940.6,763.1
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,1030.24,828.89
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,950.38,768.31
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,833.25,673.9
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,820.61,664.52
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,805.55,653.06
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,643.64,523.15
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,486.77,394.42
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,474.51,385.49
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,461.49,375.74
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,676.14,556.52
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,830.87,683.6
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,706.13,583.44
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,579.37,479.26
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,576.15,478.66
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,569.01,473.59
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,463.42,385.29
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,377.55,312.64
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,341.31,281.64
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,301.79,246.54
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,248.02,198.92
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,199.36,155.61
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,150.0,112.03
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,102.51,71.1
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,61.74,38.92
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,30.18,15.1
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,12.59,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,13.67,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,40.77,21.09
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,80.78,48.26
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,138.52,92.75
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,159.1,118.9
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,154.12,121.62
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,190.61,153.03
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,237.62,192.63
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,314.97,256.39
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,418.1,340.1
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,524.16,424.73
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,635.14,511.04
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,689.55,551.23
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,742.9,589.68
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,784.41,616.22
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,830.98,645.07
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,870.68,668.91
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,907.61,690.14
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,939.17,707.02
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,967.51,721.11
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,989.29,736.09
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1007.38,748.85
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1019.74,758.02
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,1028.21,764.84
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1029.87,769.7
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1027.57,771.78
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1018.84,769.99
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1006.2,765.25
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,987.94,755.9
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,965.99,743.78
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,937.75,727.01
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,906.2,707.59
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,868.93,683.16
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,828.87,656.4
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,782.83,625.07
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,734.81,591.47
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,687.61,555.71
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,632.86,513.27
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,572.46,465.15
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,512.31,415.71
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,448.26,362.15
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,385.99,308.34
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,319.47,249.33
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,257.53,193.32
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,192.71,135.89
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,135.66,86.91
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,79.28,44.19
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,36.82,16.65
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.75,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,13.71,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,41.38,21.63
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,81.57,48.82
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,138.04,92.46
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,193.34,139.75
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,256.58,195.04
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,266.29,211.25
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,251.42,203.76
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,291.24,237.5
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,332.57,271.68
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,401.32,327.23
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,490.83,397.77
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,532.16,429.49
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,572.12,459.82
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,697.15,557.94
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,820.14,650.39
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,859.79,677.79
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,885.9,696.05
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,916.41,717.6
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,943.82,736.93
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,923.74,722.14
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,865.99,677.71
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,951.1,742.19
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,1002.15,777.85
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,1003.67,778.75
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,1001.39,777.72
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,994.73,773.79
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,984.23,767.3
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,965.93,755.41
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,944.08,741.09
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,916.51,721.3
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,885.71,699.22
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,848.9,675.3
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,809.4,649.12
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,772.38,623.52
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,724.94,588.43
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,671.42,547.16
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,616.94,504.1
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,558.17,456.61
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,499.62,407.9
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,436.5,354.03
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,375.03,300.09
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,310.27,242.48
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,249.76,187.75
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,186.55,132.1
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,131.15,84.85
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,77.32,44.17
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,37.12,18.22
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,7.59,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,15.23,6.76
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,26.36,16.75
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,37.53,26.65
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,49.96,37.55
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,62.53,48.4
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,76.02,59.87
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,89.64,71.28
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,130.49,105.44
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,182.14,148.13
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,214.87,174.35
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,249.08,201.43
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,270.01,217.8
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,291.0,234.12
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,350.9,281.92
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,430.13,343.68
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,485.96,386.87
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,543.96,431.3
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,637.62,502.12
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,733.27,572.5
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,878.73,682.37
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,994.54,762.08
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1006.19,769.87
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,1013.98,776.14
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,1014.96,778.27
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1012.01,777.82
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1005.51,775.31
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,995.05,770.06
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,976.15,759.06
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,953.57,745.63
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,926.19,728.95
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,895.48,709.53
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,858.52,684.3
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,818.75,656.74
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,773.76,624.94
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,726.66,590.54
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,674.39,549.89
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,620.88,507.24
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,566.24,462.56
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,507.33,413.25
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,444.57,359.97
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,383.29,306.27
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,317.9,247.61
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,255.47,190.76
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,191.74,133.89
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,135.23,85.31
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,78.98,43.2
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,36.22,16.96
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,8.36,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,16.77,8.1
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,27.9,18.08
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,39.06,27.97
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,51.89,39.2
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,64.86,50.39
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,78.36,61.87
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,91.98,73.29
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,108.42,86.94
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,125.07,100.63
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,165.77,134.15
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,219.33,177.69
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,279.94,226.98
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,358.5,289.69
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,330.93,266.58
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,314.83,252.68
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,383.62,307.65
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,473.22,377.22
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,517.07,410.68
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,561.69,444.61
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,675.06,531.95
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,790.9,618.12
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,918.58,712.64
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,1012.25,774.8
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,1013.16,774.9
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1010.14,773.33
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1002.25,768.58
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,990.49,761.32
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,971.64,749.62
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,949.14,735.44
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,921.71,718.06
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,890.93,698.17
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,854.08,673.71
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,814.43,646.88
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,769.59,616.58
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,722.65,583.22
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,670.59,543.46
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,621.56,504.81
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,562.57,457.43
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,503.68,408.62
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,440.53,355.33
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,378.96,301.68
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,314.06,243.74
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,252.08,187.53
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,189.15,131.57
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,133.32,83.83
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,77.97,42.69
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,35.73,17.31
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
