Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,131.05,103.1
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,133.22,104.7
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,135.41,106.37
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,199.74,158.82
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,265.91,212.03
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,282.81,225.35
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,318.07,253.25
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,271.76,216.24
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,243.78,193.78
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,241.21,191.72
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,238.54,189.58
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,215.82,171.33
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,193.26,153.18
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,292.21,233.53
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,379.54,303.28
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,272.67,218.01
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,160.61,127.05
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,187.35,149.28
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,213.96,171.26
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,251.2,202.2
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,275.57,222.59
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,391.62,319.64
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,475.25,387.59
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,420.2,342.11
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,367.43,298.14
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,344.51,276.78
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,316.14,248.81
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,253.97,195.15
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,204.82,153.14
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,153.91,110.29
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,109.45,74.75
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,67.02,44.27
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,38.11,27.44
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,22.71,11.36
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,9.44,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.07,4.67
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,32.37,22.13
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,57.67,37.5
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,96.47,61.61
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,146.5,98.75
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,198.27,140.74
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,256.27,190.03
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,263.66,206.1
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,233.1,186.88
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,354.4,284.13
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,493.85,394.93
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,548.24,438.56
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,602.66,481.47
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,651.23,518.58
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,700.4,555.1
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,746.96,588.18
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,792.2,619.47
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,829.42,644.27
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,863.97,666.99
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,891.92,685.37
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,903.38,692.39
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,921.59,703.86
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,936.38,712.96
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,946.82,719.65
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,953.72,724.08
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,953.77,724.5
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,950.22,722.65
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,941.71,717.57
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,929.65,710.18
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,910.96,699.11
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,888.94,685.67
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,871.78,675.89
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,839.47,655.14
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,802.38,629.97
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,762.85,601.69
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,717.33,568.48
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,670.29,533.38
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,619.72,494.59
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,569.59,455.12
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,512.43,409.26
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,455.98,362.69
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,396.05,312.71
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,338.2,263.08
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,278.1,210.61
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,222.39,161.7
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,166.26,114.33
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,113.88,72.76
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,67.48,41.84
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,37.31,26.83
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,23.23,12.21
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,10.62,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,20.32,7.47
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.35,22.23
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,57.55,35.82
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,100.61,62.65
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,156.04,105.29
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,208.85,150.3
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,267.05,201.5
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,320.19,248.02
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,380.88,300.83
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,434.53,348.44
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,486.1,392.85
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,549.26,444.69
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,610.91,493.78
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,660.99,533.39
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,710.03,571.41
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,756.15,607.33
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,804.88,644.55
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,841.88,671.0
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,864.97,687.18
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,889.88,704.82
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,924.63,729.63
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,929.05,732.4
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,943.42,742.68
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,961.91,754.55
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,961.79,753.07
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,961.33,753.95
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,957.21,752.27
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,955.26,752.23
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,935.43,739.21
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,916.55,726.44
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,894.3,711.19
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,875.55,698.55
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,841.87,674.72
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,804.97,648.02
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,765.58,618.04
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,719.57,582.54
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,672.08,545.27
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,621.0,505.51
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,570.36,464.97
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,513.47,417.54
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,456.97,369.27
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,367.87,294.59
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,287.1,227.03
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,236.62,183.13
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,190.96,143.6
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,154.85,109.31
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,113.16,72.08
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,67.13,41.69
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,38.1,27.55
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,24.31,13.39
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,10.62,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.5,8.76
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.26,21.5
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,58.58,36.02
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,102.94,62.47
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,157.08,103.5
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,212.07,150.63
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,272.51,204.26
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,331.34,256.94
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,392.87,310.98
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,452.99,363.31
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,513.33,414.49
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,568.88,459.71
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,623.87,503.06
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,674.83,542.88
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,724.42,580.63
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,763.17,610.28
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,807.01,642.2
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,843.51,667.68
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,877.13,690.96
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,906.28,709.6
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,932.23,725.86
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,951.29,739.83
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,966.71,751.37
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,977.04,759.45
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,983.58,765.0
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,983.09,766.04
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,978.75,764.45
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,970.1,759.82
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,957.64,752.48
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,937.91,739.86
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,914.63,724.6
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,886.49,704.3
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,855.03,681.46
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,817.86,656.2
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,777.99,628.62
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,732.71,593.76
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,685.45,556.57
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,633.85,514.97
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,584.6,474.22
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,526.84,425.89
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,469.23,376.5
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,408.26,323.26
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,348.8,270.16
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,285.37,213.42
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,226.99,161.01
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,167.76,110.33
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,114.81,68.62
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,64.99,36.98
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,34.35,24.24
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.81,12.49
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,11.02,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,10.62,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,20.66,9.71
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.13,22.33
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,56.53,33.9
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,101.92,60.32
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,156.22,100.64
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,211.33,146.75
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,271.5,198.55
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,330.1,249.04
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,392.39,301.25
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,450.55,349.91
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,509.59,397.96
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,564.94,441.13
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,619.68,482.54
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,670.31,520.01
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,719.52,555.49
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,756.22,580.91
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,796.99,608.04
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,833.27,632.07
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,866.76,654.13
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,893.96,670.66
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,917.78,684.95
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,935.86,696.78
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,950.42,706.41
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,962.73,715.33
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,971.39,721.97
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,971.29,722.38
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,967.41,720.5
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,959.66,715.38
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,948.01,707.76
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,929.23,696.29
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,906.89,682.49
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,878.57,665.02
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,847.06,645.21
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,809.66,621.93
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,769.58,596.34
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,725.66,565.14
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,679.65,531.58
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,628.6,493.11
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,579.78,455.13
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,523.12,410.11
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,466.28,363.57
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,405.86,313.41
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,346.78,262.82
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,285.54,209.26
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,225.47,156.57
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,166.63,107.12
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,113.62,66.17
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,63.16,35.2
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,33.63,23.48
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.47,12.36
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.32,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,10.23,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.71
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,31.04,21.35
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,55.33,32.46
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,101.27,58.78
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,155.0,98.75
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,210.43,145.18
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,270.72,197.22
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,329.21,247.89
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,391.15,300.14
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,448.96,347.99
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,507.64,394.79
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,562.69,437.02
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,617.21,477.36
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,667.65,513.92
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,710.49,544.21
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,754.24,573.73
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,795.88,600.23
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,832.15,622.06
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,865.55,641.77
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,893.75,658.66
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,918.65,673.39
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,937.45,683.91
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,952.64,692.17
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,962.76,698.16
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,969.14,701.94
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,968.98,701.74
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,965.01,699.34
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,956.29,692.75
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,943.76,683.93
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,925.39,674.91
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,903.43,663.58
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,876.13,647.42
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,845.47,628.94
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,809.08,606.43
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,769.93,581.7
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,726.59,552.57
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,680.99,520.87
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,630.01,484.45
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,577.76,445.85
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,524.5,404.3
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,467.86,358.86
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,407.5,309.65
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,348.34,259.84
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,286.88,206.99
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,226.37,154.7
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,166.63,105.16
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,112.56,64.09
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,61.45,33.72
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,32.96,22.97
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.55,12.63
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.18,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,5.9,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.02,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.88,12.36
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,33.04,22.98
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,57.12,34.01
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,103.22,60.03
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,157.36,99.93
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,212.92,146.05
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,273.26,197.75
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,332.08,248.89
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,394.39,301.95
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,452.62,350.58
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,511.66,398.43
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,567.0,441.65
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,621.95,483.28
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,672.65,520.91
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,715.67,552.27
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,759.69,582.97
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,801.71,610.77
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,837.85,634.16
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,871.06,655.45
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,898.54,672.11
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,922.67,686.54
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,942.01,698.55
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,957.7,708.26
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,966.07,713.29
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,970.61,716.03
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,970.41,715.19
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,966.4,712.03
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,954.63,704.63
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,939.24,695.04
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,920.66,682.82
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,898.58,668.39
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,868.04,648.99
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,834.74,627.71
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,798.29,605.31
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,767.2,585.09
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,720.41,552.44
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,672.23,518.06
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,620.85,480.47
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,568.58,441.05
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,511.53,396.79
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,454.52,351.18
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,389.69,298.76
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,326.49,245.58
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,266.67,195.15
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,216.04,152.82
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,157.98,105.15
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,109.8,68.57
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,64.41,40.32
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.06,28.25
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,26.92,16.38
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,14.86,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.5,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.49,14.1
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.77,23.78
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,56.28,33.88
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,101.94,59.41
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,155.62,98.62
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,210.63,144.0
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,270.36,194.73
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,328.2,244.17
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,387.37,293.35
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,445.95,341.63
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,504.35,388.5
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,540.95,417.58
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,571.37,441.04
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,636.76,490.29
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,707.31,541.93
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,749.65,572.72
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,789.52,601.6
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,782.49,593.77
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,753.41,570.98
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,741.31,561.38
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,723.41,547.4
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,740.76,559.84
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,756.09,570.55
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,768.07,579.12
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,777.8,586.21
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,704.43,532.76
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,645.07,488.71
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,579.83,441.99
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,531.59,406.59
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,453.38,348.96
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,393.41,303.87
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,411.51,318.71
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,442.52,342.61
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,443.04,344.45
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,441.42,344.78
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,431.56,338.21
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,419.19,329.54
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,415.3,327.09
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,396.43,312.77
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,370.67,292.59
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,341.11,268.52
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,350.2,271.92
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,336.21,253.91
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,278.2,203.14
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,221.56,153.38
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,163.67,105.62
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,111.91,66.74
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,62.78,37.36
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,36.77,26.32
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.27,15.17
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.02,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,6.69,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.51,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.3,15.04
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.56,24.49
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,56.47,34.33
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,101.43,58.71
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,155.56,97.9
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,210.42,143.69
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,269.68,194.95
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,329.8,246.9
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,390.23,297.99
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,447.68,346.03
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,505.74,393.0
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,559.91,435.78
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,613.22,476.6
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,657.69,509.67
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,704.53,543.39
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,747.35,572.7
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,787.86,599.14
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,823.02,621.84
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,855.25,642.44
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,880.86,658.53
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,902.89,672.28
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,921.2,683.63
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,935.95,692.74
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,943.5,697.25
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,947.33,699.54
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,946.58,698.99
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,942.15,696.22
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,932.28,690.72
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,918.81,682.98
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,899.2,671.22
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,876.22,657.23
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,847.66,639.43
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,816.2,619.54
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,779.81,596.07
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,748.49,574.41
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,703.09,542.28
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,656.07,508.24
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,605.4,471.48
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,553.84,432.78
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,497.95,388.69
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,441.7,342.98
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,383.17,293.91
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,323.57,242.52
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,264.03,191.56
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,211.85,147.09
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,156.5,101.71
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,107.17,64.91
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,61.27,37.88
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.61,26.23
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.02,16.81
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,17.57,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.09,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,25.5,15.48
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,40.66,29.87
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,59.83,42.87
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,88.99,63.43
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,123.81,90.49
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,158.65,118.85
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,196.73,150.48
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,233.5,181.86
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,270.33,212.76
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,291.23,230.6
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,315.29,250.2
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,329.88,261.76
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,341.14,270.24
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,384.73,304.05
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,430.28,338.85
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,537.99,421.53
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,657.44,510.05
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,747.83,576.74
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,831.35,636.92
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,859.88,655.16
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,885.5,671.87
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,758.12,577.82
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,583.06,445.63
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,590.19,452.21
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,596.26,456.81
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,676.73,517.14
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,752.47,572.51
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,692.3,528.58
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,645.88,494.58
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,612.59,470.73
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,563.71,435.37
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,543.78,421.68
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,523.0,407.04
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,542.4,423.08
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,543.39,425.18
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,503.0,395.1
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,463.1,365.15
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,458.75,362.82
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,456.42,360.87
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,463.27,365.05
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,443.45,346.08
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,385.25,296.9
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,328.31,247.55
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,269.13,195.44
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,210.78,144.28
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,154.7,97.49
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,104.2,59.87
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,56.29,33.04
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,35.14,24.98
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,25.25,15.46
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.56,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,13.5,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,26.16,16.17
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,40.91,30.09
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,58.65,42.54
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,85.42,62.39
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,115.1,86.08
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,145.95,111.71
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,179.02,139.65
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,218.05,172.37
