Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,266.12,212.47
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,277.56,223.13
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,290.1,233.8
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,301.16,242.19
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,299.77,240.23
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,276.44,220.96
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,249.97,198.94
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,243.41,193.38
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,246.81,195.78
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,239.18,189.4
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,231.29,182.85
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,291.23,230.63
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,340.24,269.28
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,498.72,396.24
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,660.12,522.0
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,453.98,361.32
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,232.53,183.2
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,178.48,140.22
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,125.22,97.19
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,296.91,237.19
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,464.45,370.1
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,300.79,240.09
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,136.03,106.22
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,512.85,419.87
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,801.13,647.6
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,776.12,627.62
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,738.8,598.46
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,697.6,566.0
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,653.92,531.0
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,604.68,490.86
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,554.33,448.96
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,500.18,403.11
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,445.57,355.72
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,387.44,304.39
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,329.02,251.98
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,269.51,198.68
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,213.62,149.03
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,157.37,102.1
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,107.24,64.75
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,60.9,38.8
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.54,29.06
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,28.38,18.29
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,17.35,0.5
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,9.05,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.11,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.1,18.06
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.37,27.19
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,59.33,38.3
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,100.49,66.1
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,131.5,94.3
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,169.67,126.05
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,211.11,161.52
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,284.78,219.79
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,378.09,295.74
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,433.88,344.23
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,490.97,392.67
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,543.67,435.96
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,595.88,477.69
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,643.85,515.94
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,690.39,552.32
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,728.01,581.79
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,770.68,614.34
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,804.99,638.86
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,836.45,661.24
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,862.36,679.83
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,884.99,696.13
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,902.95,707.89
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,917.39,717.16
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,925.15,722.05
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,929.26,724.47
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,928.82,724.13
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,924.74,721.34
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,914.42,714.55
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,900.58,705.36
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,881.53,693.38
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,859.13,678.86
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,829.47,658.85
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,797.2,636.71
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,770.1,617.03
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,731.0,587.49
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,686.14,553.04
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,639.88,516.74
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,590.41,476.84
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,540.09,435.38
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,485.54,389.66
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,431.25,343.09
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,374.05,293.74
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,318.54,244.77
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,261.19,193.67
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,207.32,146.03
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,153.57,101.24
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,105.91,65.84
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,59.07,38.64
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.36,30.69
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,29.33,19.2
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,17.38,2.06
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,9.05,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,16.7,2.23
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,32.17,21.63
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,47.83,36.37
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,67.96,49.71
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,101.86,72.35
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,142.35,103.04
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,183.56,135.58
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,230.35,174.62
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,252.21,198.44
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,267.23,214.56
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,357.74,288.08
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,467.81,378.67
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,533.81,433.87
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,601.97,489.86
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,648.98,528.23
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,696.1,565.93
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,741.26,600.68
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,785.05,633.73
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,820.45,660.86
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,842.07,676.43
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,867.96,695.48
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,890.57,712.09
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,907.7,725.02
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,921.38,735.49
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,926.97,740.2
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,928.91,742.3
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,928.43,742.55
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,924.44,740.26
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,925.99,742.26
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,908.94,730.28
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,889.56,717.72
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,866.91,702.65
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,835.64,679.29
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,801.97,653.19
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,770.57,628.55
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,731.04,597.36
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,684.61,560.14
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,637.41,521.74
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,587.41,480.56
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,537.0,438.28
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,483.02,392.31
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,429.72,346.03
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,372.74,296.64
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,313.6,244.73
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,258.56,195.51
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,206.62,149.48
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,154.25,106.1
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,108.46,71.98
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,65.98,46.35
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,47.17,35.95
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,32.89,22.45
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,18.69,4.05
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.59,2.61
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,31.04,21.01
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,39.41,29.29
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,57.95,37.35
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,103.61,61.07
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,157.55,100.48
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,213.01,147.79
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,274.85,203.04
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,332.63,255.51
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,392.72,309.37
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,419.37,337.12
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,424.02,344.26
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,458.93,373.8
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,488.62,398.01
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,543.79,443.06
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,602.24,490.22
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,596.94,484.02
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,570.94,461.33
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,724.75,586.98
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,856.41,691.41
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,850.35,684.08
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,833.08,666.41
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,888.46,711.73
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,938.75,749.1
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,946.59,754.88
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,950.68,758.15
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,949.72,757.81
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,945.04,754.82
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,932.73,746.24
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,916.9,735.13
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,897.61,721.32
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,874.92,704.98
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,848.0,685.45
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,817.84,663.42
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,781.37,635.83
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,742.31,605.08
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,705.53,575.55
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,659.49,538.32
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,608.14,496.01
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,555.77,451.97
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,500.27,404.46
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,444.77,355.83
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,386.07,304.17
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,327.02,251.26
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,267.73,197.61
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,211.77,147.57
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,155.55,100.52
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,105.23,63.63
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,58.49,38.93
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.92,32.26
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,29.65,19.78
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,18.92,5.29
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,17.04,5.13
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,33.13,22.95
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,46.64,35.76
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,64.93,47.23
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,99.98,70.2
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,138.71,100.04
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,176.62,130.77
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,223.86,170.73
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,269.43,210.7
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,316.35,251.42
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,345.08,277.17
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,376.29,303.77
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,413.81,334.45
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,450.42,363.68
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,513.77,413.84
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,571.79,459.2
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,608.53,486.32
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,644.18,512.19
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,676.58,536.6
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,707.4,559.65
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,789.79,624.51
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,862.87,681.64
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,841.77,662.95
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,802.85,631.37
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,792.93,624.46
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,780.15,615.22
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,759.78,599.85
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,724.28,573.34
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,771.37,611.31
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,801.31,636.32
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,779.03,620.2
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,754.53,602.47
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,779.15,625.25
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,784.34,633.05
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,748.55,605.52
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,710.52,575.99
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,668.5,542.89
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,626.85,509.4
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,577.72,470.14
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,527.98,429.41
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,475.99,385.13
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,423.45,339.32
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,360.22,284.16
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,300.0,230.86
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,243.52,181.03
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,192.31,136.59
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,141.06,94.89
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,100.64,66.16
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,60.7,43.11
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,45.11,34.23
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,32.08,21.95
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,18.83,6.15
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.79,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.16,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,7.58,0.9
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,12.53,5.48
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,17.5,9.4
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,23.24,14.38
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,29.0,19.31
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,35.17,24.55
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,41.35,29.74
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,44.07,31.94
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,46.8,34.13
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,54.95,40.88
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,63.12,47.6
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,98.88,77.31
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,135.16,107.14
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,147.0,116.65
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,159.06,126.35
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,254.77,204.65
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,347.58,279.4
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,471.38,380.76
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,602.28,486.24
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,748.45,606.44
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,885.2,716.3
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,904.05,729.73
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,919.49,741.01
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,927.17,746.68
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,931.17,749.71
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,931.02,749.6
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,927.29,746.9
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,915.27,738.21
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,899.87,727.06
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,880.65,713.09
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,858.22,696.7
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,692.9,562.63
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,510.56,412.85
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,642.91,524.26
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,728.52,596.22
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,546.07,446.86
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,366.51,297.95
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,408.96,334.06
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,437.35,357.07
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,441.36,358.73
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,432.25,347.18
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,374.35,295.76
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,318.37,245.37
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,260.73,193.99
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,207.43,147.22
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,150.83,100.59
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,104.33,67.02
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,61.73,44.16
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,48.1,36.89
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,34.82,24.33
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,21.57,8.66
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,11.41,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.08,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,21.07,9.54
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,34.59,24.39
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,48.09,37.12
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,65.69,48.28
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,97.94,67.06
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,137.69,95.8
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,190.08,135.65
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,260.46,193.33
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,315.06,242.18
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,372.9,293.61
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,428.0,342.38
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,484.06,390.89
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,483.42,391.78
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,457.1,370.01
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,516.05,417.4
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,568.69,459.23
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,602.83,485.55
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,635.53,510.42
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,659.63,528.12
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,681.31,543.76
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,731.09,581.98
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,780.67,619.55
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,786.98,623.32
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,790.22,624.97
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,797.53,630.69
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,802.29,634.54
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,815.75,645.32
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,826.46,654.03
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,810.89,642.87
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,792.9,629.93
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,840.72,671.24
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,855.62,685.77
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,828.27,666.34
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,797.88,644.65
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,713.9,577.1
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,617.31,499.22
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,548.21,443.98
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,475.43,385.35
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,459.61,373.85
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,446.81,363.68
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,406.65,329.87
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,364.8,293.84
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,279.96,223.9
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,212.05,169.08
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,180.34,141.62
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,148.98,114.41
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,118.15,89.25
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,90.22,67.58
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,64.09,51.86
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,45.74,34.99
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,34.09,23.89
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,22.41,10.01
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,11.8,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.15,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,16.03,6.41
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,28.57,19.27
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,44.22,33.76
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,60.08,45.95
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,77.99,60.63
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,98.63,77.43
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,112.23,89.39
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,122.68,98.55
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,123.69,99.28
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,123.39,98.75
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,142.32,114.16
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,161.93,130.05
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,221.79,178.95
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,280.18,226.12
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,331.3,267.23
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,396.05,318.79
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,475.42,382.63
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,572.98,459.61
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,701.05,562.22
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,818.15,654.98
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,845.24,673.35
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,869.37,689.66
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,886.62,703.27
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,900.49,714.5
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,907.93,721.3
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,911.8,725.53
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,911.6,725.99
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,907.86,723.92
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,898.79,718.0
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,886.23,709.53
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,768.23,615.86
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,633.53,506.82
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,624.17,500.93
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,612.25,492.63
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,676.76,547.24
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,712.75,578.6
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,669.56,544.11
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,626.69,509.41
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,577.55,469.91
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,527.72,428.87
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,473.16,382.34
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,419.48,335.6
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,335.67,265.26
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,269.14,209.85
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,220.02,167.18
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,174.59,128.24
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,132.56,94.77
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,99.37,71.2
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,65.74,53.35
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,50.42,39.18
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,35.91,25.53
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,20.99,9.58
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,10.23,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.03,10.57
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,34.26,24.16
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,42.16,31.81
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,56.8,38.48
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,102.75,60.62
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,155.41,98.0
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,209.56,143.12
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,267.6,194.11
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,326.81,247.13
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,385.58,299.37
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,441.75,348.74
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,498.3,397.17
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,552.1,441.32
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,605.21,483.5
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,648.84,518.44
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,694.35,553.86
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,737.22,585.72
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,778.09,615.37
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,812.09,639.33
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,843.08,660.54
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,868.55,678.0
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,890.54,693.01
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,907.66,704.59
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,921.15,713.71
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,928.38,718.5
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,931.87,720.8
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,930.76,720.38
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,925.94,717.46
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,915.27,709.15
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,900.98,698.41
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,881.87,685.66
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,859.33,670.49
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,830.72,650.91
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,799.09,629.06
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,763.39,604.64
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,725.07,577.12
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,681.28,543.66
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,635.62,507.96
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,589.84,471.17
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,538.71,429.29
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,484.16,383.6
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,429.62,336.71
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,372.08,286.96
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,315.81,237.16
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,255.63,183.7
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,200.67,135.46
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,145.69,90.84
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,95.99,56.45
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,50.35,39.28
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,42.12,31.59
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,32.04,22.05
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,20.6,9.65
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.51,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,11.02,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.35,12.01
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,33.43,23.5
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,40.97,30.75
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,54.48,36.89
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,100.15,58.25
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,151.95,94.21
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,205.12,137.23
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,262.08,185.6
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,320.44,235.8
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,378.08,284.68
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,433.51,330.76
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,489.35,375.74
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,541.94,416.15
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,593.78,454.56
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,636.91,487.07
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,681.77,520.0
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,722.2,548.03
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,760.08,573.68
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,793.86,597.53
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,824.76,618.58
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,849.83,635.74
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,871.56,650.76
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,889.0,664.26
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,902.95,675.59
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,909.9,681.76
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,913.23,685.62
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,912.54,685.7
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,908.26,683.52
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,896.98,677.26
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,882.29,668.75
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,863.79,656.7
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,841.98,642.43
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,814.3,624.12
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,783.78,603.5
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,748.9,578.37
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,718.76,556.02
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,545.49,425.63
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,375.82,294.54
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,330.72,260.48
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,280.4,221.4
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,312.16,246.23
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,329.61,257.64
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,284.46,220.64
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,241.45,185.22
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,202.4,152.92
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,166.04,123.12
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,129.17,93.69
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,94.81,68.05
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,62.91,50.22
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.42,35.3
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,34.84,24.53
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,23.26,12.11
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,12.2,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.18,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.2,0.16
