Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,177.7,139.97
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,209.52,165.19
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,241.79,190.46
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,304.97,239.27
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,359.56,280.34
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,395.67,307.62
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,432.0,334.9
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,515.04,397.73
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,584.33,449.09
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,586.26,450.52
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,586.94,451.56
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,636.71,489.92
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,670.95,516.6
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,623.64,481.89
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,576.88,447.52
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,614.38,479.13
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,655.13,511.9
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,565.76,444.06
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,493.14,388.16
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,505.63,399.9
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,517.34,409.62
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,495.97,393.45
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,471.47,373.7
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,400.25,316.35
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,341.95,269.26
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,289.43,225.68
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,245.24,188.55
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,191.31,146.02
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,146.68,112.42
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,118.7,90.35
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,92.82,71.08
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,68.42,55.7
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,50.89,39.79
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,40.46,30.03
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.0,19.88
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.15,1.85
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.54,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,6.82,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,15.22,7.55
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,23.65,15.41
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,33.26,24.29
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,42.9,33.11
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,53.06,40.17
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,63.26,48.75
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,69.15,53.62
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,75.03,58.41
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,106.17,84.3
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,137.98,110.39
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,138.18,110.22
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,137.98,109.77
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,154.69,123.18
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,171.8,136.82
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,237.61,189.8
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,301.17,240.04
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,350.55,278.29
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,401.97,317.66
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,417.79,329.57
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,433.3,341.35
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,535.05,421.15
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,640.72,501.92
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,653.13,510.37
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,663.66,518.0
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,710.35,555.08
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,767.12,598.91
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,786.82,614.43
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,803.58,628.01
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,843.63,662.56
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,854.87,674.08
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,801.54,632.82
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,727.9,574.58
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,711.2,562.42
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,691.07,547.24
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,650.05,516.07
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,608.29,484.02
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,408.6,327.26
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,217.27,172.6
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,311.95,250.0
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,385.31,307.57
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,350.52,278.77
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,315.3,249.36
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,321.07,247.64
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,299.02,219.12
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,243.24,169.08
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,189.08,122.09
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,132.15,77.81
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,82.55,48.1
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,48.13,37.44
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,42.62,32.32
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,35.24,25.36
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.92,18.11
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.69,1.88
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,9.83,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,18.91,7.73
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,31.67,21.66
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,44.31,33.49
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,57.18,45.34
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,69.77,56.74
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,99.97,70.66
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,136.11,95.75
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,183.37,125.27
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,250.51,174.47
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,242.29,182.93
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,187.82,148.82
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,219.4,173.97
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,252.82,200.09
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,402.56,315.68
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,565.47,437.87
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,584.89,451.23
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,579.72,446.64
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,574.02,441.31
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,550.51,422.5
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,587.07,449.68
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,623.78,476.22
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,629.04,478.28
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,631.69,478.67
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,671.63,508.49
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,722.05,544.83
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,724.94,546.51
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,725.55,547.06
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,740.93,558.98
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,753.86,569.07
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,811.31,615.09
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,838.87,638.48
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,820.89,626.96
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,799.68,613.55
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,773.49,596.73
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,744.43,576.88
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,710.78,553.15
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,674.69,526.95
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,638.48,499.76
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,594.75,466.25
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,547.9,430.12
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,500.03,391.97
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,448.97,349.45
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,397.89,305.85
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,342.22,257.59
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,289.5,211.05
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,235.2,163.72
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,183.68,120.23
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,133.28,82.07
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,87.5,54.82
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,56.16,44.42
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,49.55,38.33
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.42,28.06
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,29.56,19.5
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.15,5.17
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.08,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.33,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,8.35,0.42
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,17.14,9.15
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,25.96,17.31
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,36.35,26.82
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,46.53,36.06
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,57.35,43.49
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,68.32,52.63
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,80.86,63.07
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,93.54,73.51
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,111.47,88.18
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,129.72,103.0
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,126.62,100.12
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,123.19,97.01
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,154.29,122.25
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,186.26,147.99
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,223.47,177.8
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,269.43,214.35
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,274.73,217.76
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,279.67,220.95
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,325.4,257.02
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,372.26,293.61
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,545.04,431.26
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,713.67,561.57
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,744.15,584.52
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,772.96,606.74
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,744.76,585.22
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,713.44,561.3
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,668.35,526.27
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,631.51,497.03
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,574.76,453.3
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,529.82,418.09
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,535.05,423.1
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,538.55,426.65
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,508.17,403.18
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,477.9,379.73
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,530.95,423.92
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,573.24,458.63
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,472.37,377.96
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,382.45,305.59
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,355.89,285.18
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,328.91,263.98
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,331.21,265.04
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,319.48,253.43
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,275.58,216.53
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,234.31,181.81
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,180.56,139.23
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,138.02,107.05
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,113.91,87.84
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,91.16,70.49
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,66.35,53.68
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,48.24,37.32
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.97,29.55
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,29.75,19.8
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.26,5.98
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.33,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,8.35,0.57
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,16.75,8.84
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,25.19,16.64
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,35.57,26.14
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,45.85,35.46
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,56.66,42.99
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,67.61,52.23
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,76.49,59.6
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,85.42,66.92
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,110.03,87.04
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,135.21,107.34
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,163.18,129.81
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,192.37,153.13
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,204.08,162.23
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,215.7,171.23
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,260.55,206.77
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,301.51,238.81
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,327.95,258.68
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,354.84,278.75
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,436.53,342.14
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,511.18,399.08
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,581.66,452.77
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,643.42,499.55
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,761.11,591.85
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,849.67,659.67
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,827.21,640.6
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,776.25,599.86
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,830.07,645.26
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,855.96,667.95
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,847.54,662.13
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,835.7,653.98
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,818.48,644.35
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,797.96,632.15
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,773.08,614.89
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,745.14,594.39
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,711.86,569.05
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,676.02,541.23
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,636.17,509.78
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,594.3,475.98
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,551.33,440.15
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,503.7,399.83
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,451.58,355.11
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,399.73,309.65
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,346.2,262.51
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,290.85,213.32
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,216.42,155.75
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,164.86,120.57
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,129.29,93.23
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,96.95,71.49
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,68.89,55.95
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.49,41.11
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,42.73,32.0
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,32.96,22.61
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,19.94,7.71
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,7.08,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,16.8,7.19
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,30.94,21.21
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,44.89,34.07
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,58.7,46.72
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,72.59,59.26
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,90.96,70.73
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,111.69,86.84
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,139.73,108.62
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,173.17,135.08
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,194.23,152.41
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,216.5,170.42
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,255.04,200.99
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,292.18,230.22
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,319.78,251.42
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,347.36,272.28
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,411.45,321.85
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,489.55,381.23
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,521.96,404.57
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,553.99,427.57
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,625.09,480.83
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,692.14,530.35
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,701.49,535.21
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,707.71,538.14
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,797.61,606.86
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,865.99,656.98
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,873.98,662.36
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,878.42,665.9
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,877.65,665.96
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,873.35,663.71
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,863.84,657.93
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,850.79,649.76
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,833.09,638.37
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,812.02,624.62
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,785.37,606.69
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,755.68,585.44
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,722.06,560.91
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,685.81,533.92
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,644.43,502.52
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,601.04,468.94
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,554.55,432.89
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,506.74,394.59
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,456.23,352.24
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,403.96,307.36
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,348.93,259.8
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,294.72,212.17
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,239.54,163.81
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,183.13,116.26
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,130.02,76.41
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,81.04,48.35
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,51.18,39.86
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,46.17,35.24
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,38.58,28.21
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,31.01,20.93
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,18.75,7.39
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,8.65,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,11.8,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,22.68,11.91
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,32.95,22.91
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.26,32.54
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,52.48,41.06
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,59.14,47.14
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,93.37,66.0
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,108.08,84.28
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,132.66,103.67
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,159.36,124.83
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,179.48,140.97
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,199.28,156.58
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,264.94,206.92
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,341.84,265.5
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,362.09,280.56
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,385.45,297.73
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,465.38,358.51
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,557.03,426.66
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,534.89,408.55
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,502.7,383.29
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,579.51,441.35
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,661.3,501.27
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,715.08,540.34
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,769.05,579.47
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,819.51,617.56
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,847.47,638.8
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,808.42,609.42
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,740.84,558.68
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,746.04,563.67
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,748.84,566.38
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,748.02,566.75
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,744.55,565.27
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,733.13,558.25
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,718.92,549.19
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,743.42,571.17
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,739.9,572.75
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,706.53,549.86
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,670.67,524.57
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,630.43,494.39
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,588.24,461.8
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,545.38,427.78
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,497.97,389.28
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,446.18,346.33
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,394.54,302.19
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,341.43,256.16
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,286.47,207.96
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,232.61,160.97
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,181.82,118.34
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,131.08,80.31
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,84.82,53.57
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,57.22,45.39
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,51.79,40.36
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.62,30.14
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,31.81,21.75
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.06,8.8
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,8.65,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,13.22,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,25.97,14.74
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,37.93,27.36
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,49.74,38.5
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,57.86,46.16
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,65.94,53.58
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,100.81,66.4
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,146.95,95.23
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,187.66,132.27
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,220.88,165.45
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,280.73,211.9
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,351.83,269.58
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,404.06,316.22
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,458.07,363.56
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,507.88,406.74
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,557.39,448.85
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,603.26,487.21
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,647.74,523.75
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,688.29,555.64
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,726.7,585.25
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,751.91,605.44
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,782.41,629.17
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,808.51,649.35
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,831.68,666.47
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,815.33,649.95
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,770.15,611.34
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,777.49,617.41
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,782.32,621.45
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,779.16,618.86
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,773.44,614.37
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,826.52,659.74
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,850.79,682.2
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,832.81,670.47
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,811.55,656.15
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,784.84,635.77
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,755.17,612.77
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,699.61,567.36
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,642.6,520.65
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,606.44,491.85
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,567.23,459.88
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,518.41,419.01
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,469.59,377.51
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,416.07,331.74
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,364.8,287.35
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,322.72,248.93
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,275.11,204.54
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,208.74,152.75
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,163.02,121.42
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,129.44,95.46
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,99.27,74.96
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,75.82,62.38
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,61.81,49.63
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,48.63,37.42
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,34.62,24.32
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,21.39,10.22
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.14,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,18.31,8.88
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,32.38,22.57
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,46.31,35.49
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,60.35,48.39
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,74.5,61.23
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,91.82,72.09
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,111.78,87.89
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,155.85,114.75
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,226.9,166.28
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,267.31,204.93
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,296.21,233.04
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,373.14,295.04
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,457.64,364.61
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,507.72,407.27
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,556.0,447.47
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,600.95,485.04
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,644.47,520.72
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,685.67,554.16
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,718.35,580.71
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,750.07,605.64
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,778.98,628.05
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,804.1,647.48
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,826.19,663.63
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,841.93,674.86
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,854.3,683.64
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,862.9,689.68
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,868.12,693.27
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,867.41,692.55
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,863.27,689.39
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,854.07,682.74
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,841.42,673.6
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,823.39,660.33
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,802.07,644.65
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,775.51,624.22
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,746.11,601.25
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,712.37,574.56
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,676.14,545.51
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,639.21,515.34
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,595.15,479.13
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,548.11,439.8
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,500.05,398.81
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,448.18,354.0
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,394.86,307.2
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,341.34,260.01
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,289.02,213.3
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,235.25,165.87
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,184.58,122.97
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,134.83,85.43
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,89.91,59.48
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,63.37,51.26
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.98,42.67
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,44.92,34.19
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,35.89,25.48
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,23.25,12.0
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,11.02,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,9.52,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,19.03,9.63
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,33.08,23.25
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,47.0,36.15
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,61.01,49.01
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,75.16,61.8
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,92.41,72.5
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,112.39,88.2
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,147.37,114.28
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,190.13,147.37
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,233.08,181.47
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,279.71,218.92
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,315.03,248.72
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,349.62,277.41
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,403.51,320.66
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,470.75,374.19
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,549.1,436.61
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,631.44,501.84
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,629.02,498.48
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,606.19,479.19
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,688.65,544.67
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,758.24,599.84
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,773.2,606.0
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,761.97,593.52
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,753.39,586.09
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,740.6,575.5
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,717.81,558.01
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,684.19,532.63
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,682.38,531.67
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,678.7,529.18
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,722.2,563.1
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,753.65,587.86
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,780.11,611.05
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,778.82,614.14
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,754.62,596.04
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,727.42,575.57
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,701.56,555.32
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,665.16,527.01
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,625.73,496.17
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,584.22,463.02
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,438.56,348.0
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,307.88,244.66
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,301.18,239.12
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,289.5,228.46
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,277.8,216.23
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,255.66,193.87
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,223.89,160.48
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,179.46,116.46
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,129.02,78.67
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,82.78,52.51
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,56.22,44.7
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,50.36,39.31
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,42.61,32.12
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,32.74,22.83
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,21.64,11.09
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,11.02,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.55,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,24.95,14.54
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.17,25.11
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.41,34.77
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,55.12,43.78
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,62.07,50.14
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,87.89,63.01
