Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.45,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,28.69,18.41
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,37.9,27.52
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,49.79,38.46
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.66,30.66
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,37.47,27.92
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,45.58,33.4
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,53.7,40.22
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,65.15,49.74
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,76.49,59.05
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,90.53,70.36
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,104.69,81.6
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,116.54,90.97
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,128.52,100.37
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,153.18,119.89
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,178.45,139.68
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,178.37,139.26
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,178.13,138.84
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,256.97,200.05
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,333.65,257.47
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,348.34,267.88
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,362.89,278.55
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,372.34,285.43
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,381.51,292.14
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,384.71,294.38
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,387.47,296.35
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,380.56,291.35
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,373.18,286.05
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,372.73,286.02
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,371.85,285.67
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,366.86,282.32
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,361.53,278.72
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,375.07,289.48
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,387.82,299.55
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,376.07,291.04
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,364.04,282.39
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,372.12,289.26
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,378.42,294.59
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,358.63,279.81
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,338.65,264.85
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,298.87,234.25
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,260.89,204.88
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,218.13,171.56
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,176.03,138.5
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,178.32,140.52
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,176.41,138.76
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,181.3,137.27
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,169.23,121.14
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,134.72,96.0
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,103.85,77.33
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,81.62,66.73
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,68.3,54.89
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,55.09,43.02
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,41.6,30.69
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,28.96,18.64
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,15.96,0.81
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,8.26,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.1,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.06,18.01
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,36.95,26.84
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,48.28,37.31
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,42.09,32.09
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,42.11,32.2
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,51.0,38.19
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,59.74,45.52
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,73.92,57.32
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,88.24,69.09
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,108.48,85.41
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,129.05,101.72
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,139.91,110.13
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,150.99,118.72
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,157.41,123.34
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,163.83,127.97
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,202.18,158.04
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,241.51,188.32
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,236.17,183.7
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,230.38,178.96
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,285.52,221.4
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,335.3,258.78
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,343.9,264.36
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,352.28,270.03
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,358.75,274.8
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,364.91,279.38
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,541.38,413.34
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,707.51,532.79
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,706.68,530.67
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,703.64,528.73
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,652.68,492.57
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,609.46,461.51
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,629.31,478.42
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,653.21,497.35
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,585.79,447.42
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,529.18,405.1
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,484.1,373.25
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,447.9,347.26
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,412.29,320.84
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,377.6,294.77
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,349.49,273.49
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,321.45,251.9
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,284.61,223.25
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,246.45,193.34
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,206.62,162.08
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,170.18,133.58
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,149.48,117.03
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,129.4,100.96
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,110.17,85.9
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,91.84,71.7
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,78.26,63.79
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,64.17,51.27
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,50.32,38.84
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,36.41,26.19
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,23.77,14.35
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,10.66,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.51,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.14,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.17,17.96
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,38.51,28.03
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,46.83,35.86
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,62.89,50.37
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,80.44,65.95
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,97.97,73.48
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,129.5,92.82
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,162.61,109.42
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,217.64,146.71
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,267.66,191.9
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,305.9,226.73
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,347.6,262.58
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,385.48,294.29
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,458.88,349.8
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,539.18,410.29
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,563.65,429.14
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,570.76,434.45
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,638.83,485.08
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,703.75,532.53
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,684.74,516.02
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,636.08,478.79
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,658.73,495.77
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,679.58,510.73
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,701.2,526.29
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,720.93,540.47
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,797.27,598.89
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,851.12,639.35
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,850.86,640.34
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,847.13,639.46
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,837.22,634.66
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,823.96,627.42
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,807.27,617.09
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,787.24,603.88
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,730.57,560.58
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,660.87,507.89
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,618.48,477.05
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,575.84,445.41
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,520.49,403.43
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,463.34,359.81
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,434.03,337.15
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,402.77,312.28
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,349.38,270.4
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,301.17,232.63
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,260.65,200.44
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,224.99,171.86
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,192.4,145.15
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,160.8,119.68
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,131.06,97.25
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,103.03,78.23
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,83.11,67.78
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,69.04,55.33
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,55.2,42.96
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,41.11,30.18
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,28.26,18.11
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,15.17,1.94
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,7.87,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,7.97,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,16.0,7.84
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,27.14,18.17
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,37.94,28.02
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,50.3,39.15
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,62.55,50.01
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,75.28,58.28
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,88.55,69.18
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,96.04,75.13
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,103.42,80.93
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,140.91,110.5
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,181.7,142.27
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,187.65,146.75
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,190.14,148.56
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,208.98,162.81
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,232.13,180.16
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,247.88,191.96
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,263.7,203.81
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,310.62,239.47
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,359.19,275.77
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,343.02,262.91
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,325.4,249.34
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,415.63,316.63
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,518.31,389.7
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,513.84,384.67
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,508.03,379.73
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,500.44,373.39
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,481.2,358.97
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,415.61,312.04
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,349.76,264.16
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,344.48,260.98
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,338.91,257.17
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,369.85,280.68
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,399.67,302.96
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,360.58,274.21
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,322.23,246.11
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,302.04,231.4
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,282.03,216.63
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,256.23,197.41
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,226.3,174.82
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,223.15,173.12
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,222.73,173.4
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,196.26,152.99
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,173.72,135.6
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,148.18,115.92
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,123.73,96.92
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,108.03,84.47
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,92.62,72.09
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,80.76,62.59
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,69.03,53.02
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,56.25,44.4
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,51.96,40.54
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,45.02,34.24
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,38.05,27.71
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.41,16.72
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,16.77,3.43
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.66,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.77,17.78
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,35.79,25.8
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,43.81,33.38
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.9,29.25
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,39.02,29.44
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,47.51,35.13
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,56.03,42.19
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,85.99,67.15
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,116.14,91.81
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,153.67,121.25
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,194.72,153.35
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,237.32,186.32
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,287.99,225.64
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,300.95,235.63
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,306.4,239.61
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,328.18,256.37
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,349.85,272.82
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,411.51,320.03
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,469.62,363.97
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,496.64,383.96
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,523.48,403.91
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,585.76,450.33
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,641.58,491.39
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,576.4,441.72
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,497.29,381.52
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,518.32,397.97
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,538.63,413.33
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,535.07,410.69
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,530.48,407.44
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,533.04,409.8
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,534.41,411.26
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,525.54,405.1
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,515.64,398.19
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,499.74,386.9
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,482.82,374.77
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,455.9,354.67
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,429.12,334.58
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,376.39,294.37
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,320.32,251.25
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,283.88,223.17
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,249.0,196.04
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,206.82,162.95
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,165.19,130.05
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,145.86,114.8
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,127.17,99.98
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,96.71,75.24
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,66.65,50.53
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,58.33,43.81
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,49.83,36.82
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,41.33,31.19
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,32.85,23.61
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,25.17,16.69
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,17.51,9.72
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,11.39,4.02
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.3,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.75,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,13.57,0.09
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,26.2,16.43
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,39.64,29.06
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,52.95,41.24
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,67.24,54.2
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,81.35,66.78
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,97.87,76.44
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,120.54,92.91
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,137.11,106.71
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,151.16,118.99
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,185.55,145.53
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,226.09,177.08
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,234.69,184.65
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,242.77,191.42
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,290.88,228.96
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,348.14,273.27
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,366.22,286.95
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,383.03,299.55
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,465.63,362.42
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,548.37,423.94
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,566.36,436.38
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,582.28,447.52
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,620.4,476.07
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,667.0,510.15
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,649.77,496.03
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,637.23,485.48
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,542.74,415.1
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,444.08,340.43
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,508.43,389.4
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,560.93,428.14
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,567.78,433.08
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,573.11,437.21
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,507.18,388.24
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,433.27,333.1
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,487.88,375.83
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,536.13,412.44
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,451.71,349.07
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,372.25,289.0
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,325.12,253.54
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,279.99,219.02
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,276.85,217.5
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,272.24,214.51
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,205.05,161.71
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,140.28,110.32
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,138.61,109.31
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,136.44,107.75
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,114.86,90.44
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,94.05,73.65
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,81.84,63.78
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,69.76,53.86
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,58.34,46.43
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,47.02,36.32
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,36.67,26.92
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,25.97,17.15
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,16.76,8.6
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,7.59,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,3.93,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,4.92,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,9.87,2.65
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,16.74,9.03
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,23.63,15.36
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,31.31,22.36
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,39.02,29.29
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,47.51,34.96
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,56.03,42.0
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,77.51,59.89
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,99.06,77.59
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,103.01,80.56
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,106.85,83.45
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,124.85,97.88
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,143.21,112.46
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,233.7,183.94
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,333.63,260.91
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,327.56,255.78
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,323.8,252.58
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,410.71,319.62
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,504.1,389.92
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,433.48,335.66
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,354.34,274.43
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,416.75,322.02
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,490.3,376.34
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,504.33,386.2
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,517.68,395.88
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,535.66,409.18
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,552.8,421.82
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,548.11,418.21
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,542.32,413.96
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,566.85,433.08
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,598.21,456.73
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,503.31,386.86
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,409.96,316.94
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,384.84,298.53
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,359.93,279.86
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,347.53,270.87
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,334.8,261.52
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,310.49,243.09
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,286.56,224.83
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,300.55,236.23
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,315.04,247.46
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,248.56,195.5
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,191.9,151.23
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,175.87,138.88
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,159.88,126.34
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,90.27,69.64
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,19.84,11.21
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,17.53,9.3
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,15.23,7.36
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,36.48,26.88
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,59.07,46.82
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,50.85,39.38
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,42.62,31.71
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.1,20.8
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,19.58,6.6
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,10.23,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,12.59,0.0
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,24.76,15.23
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,38.4,28.04
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,51.48,40.11
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,65.13,52.54
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,78.59,64.62
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,93.47,73.56
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,112.73,88.12
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,113.18,88.95
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,109.77,86.9
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,147.66,117.15
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,189.18,150.29
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,173.36,137.69
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,152.27,120.57
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,224.36,178.58
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,298.75,237.71
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,288.24,229.03
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,275.2,218.3
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,318.41,252.47
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,363.14,287.5
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,455.09,360.12
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,551.86,435.2
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,583.82,458.77
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,615.67,482.27
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,610.85,477.86
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,603.75,471.82
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,612.36,478.57
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,619.58,484.25
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,628.3,491.28
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,635.4,497.11
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,673.86,528.29
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,717.07,562.49
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,746.82,588.44
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,761.56,603.01
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,738.27,585.38
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,711.95,565.35
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,680.18,540.48
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,646.05,513.43
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,608.74,483.51
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,569.28,451.32
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,491.27,388.3
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,420.02,331.18
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,398.03,311.21
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,367.62,282.44
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,305.3,231.67
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,256.6,193.15
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,209.24,154.81
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,169.78,124.22
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,130.65,97.03
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,101.14,78.29
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,83.5,68.7
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,70.45,57.08
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,57.03,44.91
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,42.56,31.67
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,29.74,19.68
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,16.66,5.12
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,8.65,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,4.92,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,9.87,2.67
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,15.97,8.35
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,22.1,13.96
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,29.39,20.6
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,36.7,27.18
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,44.42,32.36
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,52.16,38.86
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,74.25,57.41
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,96.15,75.57
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,107.37,84.65
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,118.68,93.73
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,127.81,100.94
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,137.07,108.23
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,228.11,181.21
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,328.41,260.12
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,347.22,274.58
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,358.83,283.44
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,425.99,336.11
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,498.0,391.85
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,358.45,283.23
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,202.22,158.35
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,437.34,347.14
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,666.82,522.59
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,598.48,468.03
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,523.95,409.01
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,528.32,412.8
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,531.74,415.64
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,551.84,431.47
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,570.71,446.32
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,710.14,559.61
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,804.76,636.94
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,597.99,474.95
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,358.79,282.11
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,423.8,334.67
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,475.11,375.56
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,562.18,446.45
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,621.34,494.07
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,522.57,415.34
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,431.44,342.61
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,410.04,325.66
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,385.86,305.8
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,316.08,250.22
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,258.86,205.08
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,243.89,192.09
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,224.98,175.08
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,203.16,153.61
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,172.48,124.81
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,133.07,88.72
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,79.81,50.86
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,60.09,47.97
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,58.88,46.84
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.35,37.33
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.11,29.67
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,29.89,19.94
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,19.68,7.48
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,10.23,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.27,0.3
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,27.04,17.14
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,34.3,24.38
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,41.59,31.21
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,60.41,48.16
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,80.87,66.4
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,96.62,75.62
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,120.66,92.82
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,148.98,102.3
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,209.88,140.58
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,265.48,187.82
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,321.12,236.11
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,365.07,278.17
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,401.72,312.46
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,392.95,310.03
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,355.33,281.85
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,422.23,335.04
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,490.53,389.04
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,490.58,387.89
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,477.88,376.65
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,547.65,431.92
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,621.92,490.0
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,709.2,560.88
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,783.31,621.54
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,800.46,633.99
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,814.27,644.24
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,822.73,650.6
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,827.77,654.54
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,829.0,655.59
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,826.82,654.22
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,815.65,646.4
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,801.26,636.27
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,786.18,625.19
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,767.84,611.09
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,744.45,593.13
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,718.01,572.59
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,687.42,549.56
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,654.2,523.96
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,616.66,493.51
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,577.04,460.76
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,535.18,425.4
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,489.11,385.93
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,440.25,343.39
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,391.02,299.69
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,339.33,253.88
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,288.2,208.15
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,225.11,158.02
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,176.22,122.68
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,137.48,89.37
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,85.11,54.58
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,61.37,49.12
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,57.12,45.28
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.95,38.76
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.34,29.88
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.34,20.36
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,20.42,8.29
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,15.99,1.54
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,31.35,20.78
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,41.43,30.68
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.52,40.14
