Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.95,47.06
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,69.2,56.28
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,80.43,57.91
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,124.85,78.04
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,171.93,110.5
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,222.21,150.83
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,272.29,193.35
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,324.4,238.17
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,377.71,284.23
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,428.41,327.35
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,476.22,366.59
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,523.59,404.2
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,567.4,438.9
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,609.72,471.5
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,643.53,496.49
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,679.92,522.55
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,710.96,545.64
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,739.26,566.45
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,763.2,583.9
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,784.07,599.02
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,799.88,611.13
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,812.44,620.5
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,820.53,626.77
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,825.35,630.86
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,825.42,631.71
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,822.28,630.39
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,815.57,626.87
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,805.45,620.94
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,788.92,609.26
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,769.19,594.93
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,744.01,576.6
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,716.11,556.02
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,684.63,532.2
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,650.67,506.14
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,556.72,432.91
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,458.76,356.9
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,440.42,343.41
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,422.07,328.61
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,399.37,308.37
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,368.73,280.01
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,328.69,244.12
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,283.73,203.16
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,232.25,158.84
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,183.01,118.31
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,134.45,82.97
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,89.53,58.67
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,65.69,52.72
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,60.55,48.14
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,50.13,38.79
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.21,31.43
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.29,21.13
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,20.37,8.51
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,14.29,0.75
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,27.56,17.6
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,41.74,30.89
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,55.75,43.71
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,70.04,56.67
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,84.06,69.18
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,98.27,76.7
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,124.51,93.57
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,150.99,114.73
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,175.37,135.46
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,217.2,166.52
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,269.34,206.63
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,336.9,256.62
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,425.81,325.15
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,444.86,344.18
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,436.54,339.98
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,521.0,405.49
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,607.32,471.78
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,642.3,497.53
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,680.19,524.91
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,711.62,548.4
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,740.32,569.59
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,745.38,570.26
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,725.71,553.46
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,780.01,596.43
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,815.58,625.21
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,823.93,631.18
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,828.95,635.14
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,829.08,635.17
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,825.89,633.02
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,817.04,626.12
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,804.91,617.05
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,789.1,606.17
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,770.05,592.46
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,745.61,574.74
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,718.2,554.63
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,687.03,532.44
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,653.3,507.83
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,615.02,478.31
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,574.77,446.63
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,532.91,412.79
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,486.9,375.0
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,438.16,334.29
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,389.09,292.35
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,337.62,247.76
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,286.77,203.27
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,231.35,155.88
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,181.21,114.7
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,129.1,83.95
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,102.07,75.53
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.21,59.33
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,56.29,44.37
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,49.52,38.19
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.73,31.77
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.39,20.32
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.46,8.77
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.54,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.1,2.03
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,14.83,7.38
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,20.56,12.68
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,27.47,18.99
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,34.39,25.25
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,41.71,30.14
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,49.06,36.25
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,59.53,44.98
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,69.8,53.47
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,87.48,68.06
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,105.3,82.61
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,92.52,71.76
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,79.38,60.69
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,121.91,95.36
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,164.98,129.91
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,209.04,165.1
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,259.49,205.06
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,246.56,194.48
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,238.17,187.58
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,257.39,202.7
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,276.8,217.89
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,283.04,222.65
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,289.16,227.36
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,314.64,247.84
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,331.16,261.32
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,327.01,258.05
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,322.51,254.55
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,386.98,305.84
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,451.01,356.18
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,459.64,363.22
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,467.41,369.73
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,512.78,406.24
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,545.58,432.77
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,509.85,404.71
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,474.63,377.08
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,446.94,355.58
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,419.35,334.02
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,467.44,373.79
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,502.48,401.67
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,453.92,362.04
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,403.87,321.3
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,378.42,299.29
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,344.51,269.56
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,325.52,247.6
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,286.51,206.58
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,234.62,160.53
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,180.3,114.63
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,129.87,77.22
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,82.6,51.51
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,56.61,44.88
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,51.48,40.28
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,45.63,34.95
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,39.81,29.46
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.89,20.92
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.59,9.15
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.47,0.67
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,28.74,18.55
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.24,27.0
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,48.16,37.15
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,53.69,42.37
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,59.23,47.41
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,68.01,55.09
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,113.55,67.6
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,162.07,100.79
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,213.36,142.29
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,267.08,188.88
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,318.74,234.9
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,369.09,280.15
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,419.55,324.88
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,467.68,366.96
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,514.03,406.78
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,557.51,443.51
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,599.36,478.17
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,637.92,509.69
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,674.57,539.2
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,706.57,564.74
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,735.77,587.82
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,760.44,607.23
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,782.01,624.12
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,738.01,585.43
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,658.63,519.96
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,755.77,599.86
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,824.61,656.05
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,825.24,656.76
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,822.5,655.31
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,815.15,650.48
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,804.35,643.13
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,788.67,632.12
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,769.67,618.17
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,745.57,599.71
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,718.42,578.59
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,687.37,553.74
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,653.63,526.39
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,615.68,495.3
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,575.52,461.81
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,532.25,425.01
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,487.45,386.15
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,439.05,343.6
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,390.02,299.66
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,336.77,252.14
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,285.09,205.44
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,232.98,158.95
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,182.87,116.45
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,128.12,75.22
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,80.22,49.09
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,55.22,43.82
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,52.14,41.04
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,45.94,35.38
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,39.74,29.52
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,31.24,21.34
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.28,9.91
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.13,0.4
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.15,18.04
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.66,27.36
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,45.23,34.56
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,50.53,39.56
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,55.85,44.4
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,75.76,61.97
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,118.65,78.95
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,159.08,102.32
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,214.22,142.36
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,264.89,186.55
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,317.1,233.16
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,367.37,278.5
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,417.66,323.28
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,466.07,365.77
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,513.27,406.44
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,556.49,443.0
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,598.02,477.42
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,636.79,509.28
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,673.55,539.04
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,705.35,564.23
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,734.35,586.89
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,759.87,606.82
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,782.35,624.03
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,799.44,636.33
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,813.16,646.18
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,822.23,652.66
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,827.89,656.7
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,828.58,656.77
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,825.84,654.4
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,817.81,648.43
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,806.4,640.07
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,790.68,628.38
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,771.59,613.9
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,748.74,595.08
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,722.66,573.67
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,691.24,548.87
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,657.08,521.59
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,619.21,491.13
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,578.99,458.2
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,535.42,422.69
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,490.25,384.91
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,441.61,342.67
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,392.05,298.72
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,340.44,252.41
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,286.17,203.62
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,233.15,156.56
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,181.35,112.68
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,129.32,74.06
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,80.08,47.6
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,52.74,41.45
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,44.71,34.28
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,39.68,29.71
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,34.72,25.03
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,27.2,17.82
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.75,8.91
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.25,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.97,17.0
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,34.2,24.27
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,41.47,31.14
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,46.54,35.89
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,51.63,40.5
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,59.45,47.31
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,110.15,63.84
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,158.48,95.95
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,209.34,136.29
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,259.89,179.5
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,311.62,224.49
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,361.69,268.2
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,412.6,311.75
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,460.09,351.08
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,506.74,388.62
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,549.48,422.97
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,590.52,455.22
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,629.6,485.69
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,666.99,514.4
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,698.63,538.38
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,727.43,560.01
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,751.68,578.16
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,772.78,593.51
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,789.54,605.04
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,802.92,614.3
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,811.66,620.76
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,816.97,624.95
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,817.32,625.13
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,814.24,623.05
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,807.25,618.67
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,796.76,611.93
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,781.37,601.21
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,762.61,588.19
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,739.41,571.41
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,713.05,552.04
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,682.02,528.92
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,648.26,503.34
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,610.91,474.55
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,571.26,443.32
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,527.71,408.33
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,482.58,371.15
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,434.62,330.77
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,385.77,288.63
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,335.01,244.16
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,284.28,199.19
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,232.13,153.71
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,177.17,107.93
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,125.67,70.13
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,76.84,44.13
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,49.65,38.38
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,46.03,35.17
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,40.59,30.28
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,32.42,22.82
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,25.61,16.32
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.92,8.34
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.67,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.86,14.36
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,30.45,20.94
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,37.09,27.14
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.87,34.26
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,57.84,45.82
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,69.44,56.02
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,81.51,63.43
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,105.26,82.66
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,130.36,102.72
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,191.63,146.42
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,271.5,205.98
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,271.32,209.91
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,257.63,201.63
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,323.64,252.53
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,399.23,310.37
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,443.28,343.98
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,489.67,379.17
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,343.25,267.84
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,164.48,126.82
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,225.83,175.33
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,296.15,229.34
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,340.11,262.65
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,384.81,296.27
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,421.37,323.6
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,458.19,350.93
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,358.17,275.64
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,248.87,191.88
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,269.66,208.29
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,290.29,224.13
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,353.86,272.89
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,407.0,313.01
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,438.17,336.96
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,476.52,366.06
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,447.71,344.66
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,410.93,317.47
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,384.76,298.77
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,358.91,280.01
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,325.24,254.49
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,292.56,229.51
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,278.57,219.01
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,264.14,207.95
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,220.31,173.65
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,177.42,139.87
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,164.31,129.86
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,151.19,119.68
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,130.12,102.9
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,110.11,86.92
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,66.91,51.12
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,21.35,12.63
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,17.89,10.37
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,14.44,7.27
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,11.39,4.49
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,8.34,1.7
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,5.68,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.57,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,12.07,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.65,15.06
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,31.62,22.04
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,38.65,28.61
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,43.13,32.84
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,47.67,36.97
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,58.65,46.69
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,106.62,60.46
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,156.33,93.46
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,208.52,135.26
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,260.9,180.35
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,316.92,229.23
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,368.38,274.81
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,419.83,319.63
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,468.36,360.57
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,515.94,399.56
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,560.71,436.2
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,603.78,470.67
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,643.33,501.87
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,680.43,530.66
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,712.96,555.63
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,742.63,578.15
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,768.08,596.43
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,790.36,611.86
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,807.88,624.64
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,821.96,635.28
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,831.38,642.95
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,837.3,648.21
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,838.16,650.2
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,835.52,649.72
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,827.79,645.8
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,816.55,639.28
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,801.05,628.75
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,782.11,615.61
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,757.74,597.64
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,730.27,577.0
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,699.34,552.93
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,665.59,526.28
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,627.24,495.68
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,586.72,462.71
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,543.14,427.4
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,497.89,389.7
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,448.85,347.28
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,399.11,303.36
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,347.16,256.91
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,292.73,208.13
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,239.19,160.78
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,187.02,116.71
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,134.82,78.08
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,85.53,51.27
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,51.94,40.56
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,47.63,36.72
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,42.31,31.83
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,37.04,26.84
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,29.17,19.37
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.36,10.36
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.31,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.14,17.04
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,34.04,24.08
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,41.0,30.69
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,46.17,35.53
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,51.35,40.24
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,57.77,45.82
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,110.46,63.73
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,160.45,96.68
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,212.95,138.48
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,265.05,183.23
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,318.08,229.65
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,370.13,275.57
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,422.97,321.35
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,471.36,362.07
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,518.76,400.84
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,562.65,436.65
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,604.76,470.23
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,644.91,501.62
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,683.18,530.98
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,715.56,555.59
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,745.05,577.7
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,769.22,594.67
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,789.94,608.83
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,806.97,621.24
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,820.59,631.3
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,828.5,638.11
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,832.88,642.56
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,833.36,644.54
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,830.44,644.08
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,823.68,641.05
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,813.45,635.4
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,797.9,625.38
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,778.98,612.38
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,755.95,595.81
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,729.71,576.42
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,642.24,506.06
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,549.36,431.65
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,529.74,417.04
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,505.77,398.29
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,482.26,379.73
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,455.99,357.9
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,433.35,336.32
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,399.2,303.3
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,345.87,255.77
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,293.94,209.05
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,240.46,161.93
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,188.59,118.26
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,137.12,80.2
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,84.12,49.9
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,54.59,42.74
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,50.38,38.99
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,44.81,33.97
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,39.27,28.79
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,31.1,21.03
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.97,11.66
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,11.02,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.72,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.96,17.74
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.86,24.82
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,41.87,31.42
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,46.65,35.94
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,51.49,40.34
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,61.19,48.84
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,109.78,62.75
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,160.82,96.44
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,214.28,139.32
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,267.07,185.38
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,320.96,233.61
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,374.51,281.76
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,425.45,327.18
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,474.35,369.4
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,522.22,409.65
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,566.69,447.02
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,609.32,482.08
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,646.31,510.92
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,679.69,536.23
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,712.0,561.55
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,741.5,584.39
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,766.8,604.04
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,789.04,621.22
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,805.87,633.79
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,819.33,643.7
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,828.59,650.62
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,834.47,655.16
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,835.41,656.16
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,832.95,654.78
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,826.25,650.55
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,816.08,643.81
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,800.97,633.28
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,782.47,619.76
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,758.56,601.77
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,731.61,581.15
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,700.92,557.11
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,667.47,530.52
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,629.35,499.87
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,589.09,466.88
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,517.02,408.84
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,447.27,352.76
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,369.03,290.09
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,297.91,234.21
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,279.63,217.21
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,252.71,192.17
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,184.03,140.23
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,132.53,103.93
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,119.36,92.84
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,103.97,80.82
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,73.64,59.76
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,52.41,40.94
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,46.54,35.65
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,40.69,30.17
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,32.2,22.08
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.72,12.38
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,11.41,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
