Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.71,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.91,17.59
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,35.16,25.03
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,42.48,31.97
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,47.58,36.77
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,52.71,41.43
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,57.23,45.34
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,109.27,63.14
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,159.11,95.83
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,211.35,137.49
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,262.85,181.76
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,315.57,228.08
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,368.55,275.06
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,418.99,319.31
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,467.25,360.91
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,514.58,400.72
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,558.33,436.91
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,600.28,470.84
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,637.28,499.2
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,671.25,524.54
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,703.12,548.87
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,732.18,570.71
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,756.44,589.0
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,777.55,604.81
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,794.25,616.84
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,807.62,626.33
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,816.47,631.74
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,821.96,634.84
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,822.92,636.31
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,820.55,635.48
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,813.64,631.94
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,803.33,625.93
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,788.52,617.99
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,770.4,606.88
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,747.29,590.42
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,721.16,571.23
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,690.58,547.7
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,657.3,521.61
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,619.82,491.77
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,580.23,459.57
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,537.84,424.99
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,493.87,388.17
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,445.72,346.39
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,396.24,302.66
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,344.83,256.7
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,293.68,210.63
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,241.35,164.32
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,190.5,121.26
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,135.47,79.81
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,87.23,52.66
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,57.17,45.19
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,53.09,41.56
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,47.27,36.3
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,41.47,30.86
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.6,22.44
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.72,12.46
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,11.41,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.12,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.71,18.28
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.33,26.12
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.98,33.41
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.85,38.92
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,61.79,49.69
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,74.3,60.68
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,87.52,68.83
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,105.75,83.71
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,124.89,99.18
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,154.3,122.59
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,186.86,148.64
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,198.83,158.48
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,209.92,167.46
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,209.02,166.26
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,203.67,161.39
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,220.45,174.62
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,237.43,187.94
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,272.3,215.48
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,303.04,239.56
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,332.9,262.85
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,363.3,286.45
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,413.64,325.9
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,474.32,372.87
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,512.68,402.64
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,551.19,432.43
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,553.23,433.66
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,554.08,434.11
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,517.97,405.91
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,470.9,369.31
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,492.4,386.33
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,502.75,394.72
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,524.11,412.12
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,543.17,427.6
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,567.51,447.53
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,579.6,457.96
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,497.09,393.14
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,413.2,326.92
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,402.22,318.87
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,389.54,309.12
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,348.46,277.18
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,309.38,246.64
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,285.24,227.28
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,260.87,207.46
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,223.12,177.06
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,190.75,151.09
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,172.04,135.31
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,152.38,118.73
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,132.77,101.61
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,108.94,83.26
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,87.72,72.73
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,74.87,61.28
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,57.43,45.55
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,42.24,31.68
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,33.38,23.22
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,22.88,11.94
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,11.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.52,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.58,15.7
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,32.18,22.54
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,38.9,28.9
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,43.82,33.54
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,52.8,41.68
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,55.92,44.35
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,104.5,58.57
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,155.85,92.17
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,209.55,135.28
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,266.15,184.61
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,320.26,233.24
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,372.3,280.42
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,424.09,326.65
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,473.61,369.44
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,522.14,410.19
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,567.45,447.95
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,610.9,483.2
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,649.95,513.12
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,686.11,539.91
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,718.62,565.0
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,748.18,587.47
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,773.14,606.47
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,794.82,622.52
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,811.21,634.43
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,824.09,643.89
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,832.19,649.99
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,836.77,653.65
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,837.09,654.83
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,833.92,653.53
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,825.73,648.61
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,814.09,641.18
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,798.15,630.39
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,778.83,617.05
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,754.99,599.48
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,727.97,579.14
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,697.0,555.08
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,663.24,528.4
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,625.58,498.25
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,585.49,465.47
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,541.96,429.75
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,496.73,391.66
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,448.56,349.53
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,399.23,305.46
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,347.25,258.54
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,295.25,211.2
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,242.27,163.72
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,186.47,115.99
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,133.88,76.21
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,83.87,47.92
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,51.8,40.6
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,48.58,37.72
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,39.83,29.78
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,34.83,25.04
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,28.03,18.53
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.38,10.78
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,10.23,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.74,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,24.05,14.31
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,30.7,21.15
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,37.43,27.47
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.12,36.34
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,61.76,49.46
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,73.6,59.94
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,86.13,67.66
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,125.85,97.11
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,177.37,135.96
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,216.84,166.72
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,261.81,202.84
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,282.1,221.94
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,298.96,237.29
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,352.53,279.68
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,408.19,323.64
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,510.08,405.13
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,615.45,489.95
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,613.43,487.62
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,583.94,463.13
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,673.6,535.57
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,756.44,602.3
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,781.92,621.71
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,804.08,638.56
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,821.63,651.11
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,835.7,661.14
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,844.72,666.44
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,850.2,669.22
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,850.96,670.12
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,848.25,668.56
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,840.48,663.54
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,829.25,656.03
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,813.74,645.21
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,794.82,631.47
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,771.37,613.71
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,744.68,593.21
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,713.21,568.58
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,678.92,541.33
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,640.78,510.55
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,600.32,477.29
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,555.78,439.95
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,509.61,400.47
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,460.33,357.64
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,410.26,313.29
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,356.46,265.78
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,303.81,218.62
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,249.44,170.31
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,196.69,125.37
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,144.29,85.83
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,90.33,53.74
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,57.18,45.39
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,53.37,41.98
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,47.48,36.57
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,41.62,31.0
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,33.07,22.88
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.57,13.28
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.48,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,13.76,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.43,17.08
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,37.05,26.68
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,44.69,33.89
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,50.07,38.96
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,55.47,43.88
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,59.19,47.18
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,106.55,62.14
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,160.55,97.94
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,212.81,139.25
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,264.89,183.76
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,318.44,230.56
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,370.83,276.92
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,423.29,322.59
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,472.88,364.45
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,521.06,404.04
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,566.12,440.93
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,609.45,475.59
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,647.81,505.66
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,683.34,532.97
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,716.03,557.74
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,745.94,580.04
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,771.77,598.15
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,794.48,613.72
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,812.05,626.38
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,826.24,636.46
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,835.44,643.09
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,841.22,647.43
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,842.4,648.91
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,840.17,648.38
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,833.7,645.2
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,823.76,639.53
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,807.66,629.4
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,788.19,616.33
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,764.71,599.84
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,738.08,580.57
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,706.76,556.96
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,672.72,530.76
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,634.53,500.78
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,594.14,468.35
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,550.05,432.88
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,504.4,395.14
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,455.92,353.48
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,405.87,309.59
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,353.34,262.91
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,301.08,216.04
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,247.51,168.73
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,195.48,124.58
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,139.47,82.03
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,90.21,53.51
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,56.97,45.02
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,53.21,41.67
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,47.36,36.39
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,41.53,30.93
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,33.02,22.84
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,22.93,12.04
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,11.47,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.13,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,25.44,15.35
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,38.84,28.21
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,52.07,40.36
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,65.88,52.95
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,79.43,65.11
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,92.69,76.79
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,119.22,90.14
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,137.76,105.87
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,149.75,117.81
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,167.44,132.2
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,184.72,146.13
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,213.93,169.4
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,244.8,193.93
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,282.06,223.37
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,326.4,258.27
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,342.08,270.36
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,350.38,276.54
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,410.43,322.74
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,467.58,365.97
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,473.08,369.46
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,476.47,371.39
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,500.78,389.83
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,524.83,407.93
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,541.71,420.61
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,557.83,432.72
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,570.54,441.66
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,582.19,449.8
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,608.97,470.39
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,625.55,483.48
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,638.62,494.61
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,649.33,503.98
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,645.74,502.53
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,647.31,504.75
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,628.22,491.22
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,607.28,476.13
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,597.79,469.85
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,584.06,459.96
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,561.87,443.18
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,535.41,422.49
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,467.85,369.32
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,402.83,318.1
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,373.44,293.63
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,341.24,266.03
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,301.09,231.94
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,261.34,197.92
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,235.49,168.27
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,189.42,121.28
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,138.76,82.9
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,91.17,54.95
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,58.27,46.17
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,54.28,42.61
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,48.18,37.12
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,42.07,31.41
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.88,22.72
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.15,11.46
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,11.09,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.12,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.72,14.68
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.68,22.01
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,38.71,28.71
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.73,41.48
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,71.43,58.27
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,84.53,69.73
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,99.68,78.55
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,115.74,91.44
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,132.33,104.77
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,146.8,116.27
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,161.28,127.67
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,196.91,155.92
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,234.53,185.67
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,262.13,207.03
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,290.63,228.89
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,296.94,233.61
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,301.9,237.17
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,345.16,270.76
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,390.19,305.34
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,425.58,332.13
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,453.88,353.42
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,482.7,374.53
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,511.6,395.52
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,534.67,412.88
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,557.28,429.87
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,570.38,439.88
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,582.43,449.18
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,626.65,483.61
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,660.38,510.17
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,682.82,528.12
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,696.41,539.71
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,692.09,537.56
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,685.1,533.41
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,719.22,563.61
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,726.39,573.35
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,696.15,550.22
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,663.22,524.69
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,625.95,495.39
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,586.42,463.58
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,543.42,428.08
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,498.86,390.48
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,451.08,349.47
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,401.69,306.21
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,350.11,260.88
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,298.77,215.18
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,246.0,168.37
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,194.58,124.47
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,139.25,82.11
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,90.55,53.4
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,55.79,43.97
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,51.67,40.3
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,45.79,35.0
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,39.92,29.52
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.82,21.81
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.74,12.7
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,11.73,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.62,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.18,14.98
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.69,25.49
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,44.44,33.77
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,56.66,44.97
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,72.72,59.4
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,86.45,71.44
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,102.79,80.93
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,122.5,96.39
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,145.74,114.83
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,179.0,140.59
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,218.1,171.23
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,243.94,192.35
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,269.8,213.24
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,296.13,234.22
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,322.55,254.99
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,342.08,270.16
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,354.71,279.77
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,383.97,301.62
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,406.97,318.35
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,424.31,331.34
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,441.12,343.89
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,454.2,353.67
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,466.62,362.95
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,487.46,378.88
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,507.91,394.48
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,528.01,410.08
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,547.38,425.14
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,570.23,443.25
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,591.82,460.39
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,570.42,444.24
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,548.2,427.51
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,537.59,419.93
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,525.98,411.52
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,523.64,410.66
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,519.37,408.21
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,494.12,389.0
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,468.45,369.37
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,440.44,347.85
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,412.25,325.96
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,385.15,304.63
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,357.47,282.55
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,316.65,250.01
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,278.25,219.31
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,248.41,195.35
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,219.12,171.57
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,186.96,145.53
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,156.73,121.32
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,132.7,102.4
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,109.6,85.08
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,76.2,62.25
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,53.66,42.24
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,47.9,37.02
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,42.16,31.62
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,33.34,23.22
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,22.89,12.1
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,11.46,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.54,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.53,15.25
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,32.08,22.37
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,38.78,28.75
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.86,30.9
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,48.06,37.45
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,58.02,46.33
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,68.16,52.68
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,75.9,59.08
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,83.67,65.43
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,101.35,79.87
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,119.22,94.27
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,135.53,107.34
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,152.34,120.77
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,152.89,120.94
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,153.2,120.94
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,168.23,132.91
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,183.54,145.06
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,201.9,159.32
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,220.48,173.64
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,230.33,181.26
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,240.2,188.9
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,270.42,212.67
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,310.18,243.75
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,326.52,256.33
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,342.79,268.88
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,344.08,269.79
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,345.03,270.5
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,352.57,276.46
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,359.73,282.15
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,412.02,323.54
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,463.19,363.67
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,422.55,332.66
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,382.33,301.87
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,394.54,312.12
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,405.44,321.21
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,383.34,304.08
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,361.3,287.0
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,339.81,270.33
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,318.4,253.63
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,304.92,243.16
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,290.63,231.87
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,255.18,203.56
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,221.55,176.69
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,198.41,158.35
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,175.93,140.4
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,150.51,119.88
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,127.36,101.26
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,107.42,85.3
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,88.98,70.37
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,75.19,61.6
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,62.08,49.91
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.11,38.26
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,41.58,31.25
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,33.09,23.11
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.61,13.5
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,11.49,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,12.99,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,25.92,15.46
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.85,25.64
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.89,33.26
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,49.65,38.72
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,55.42,44.01
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,51.25,40.3
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,55.26,41.7
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,66.88,51.44
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,78.56,61.12
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,91.09,71.27
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,103.73,81.38
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,119.81,94.36
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,136.14,107.44
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,151.32,119.48
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,166.87,131.78
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,186.22,147.08
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,205.92,162.58
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,232.99,183.51
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,260.57,204.58
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,287.12,225.04
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,307.38,240.5
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,346.8,270.86
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,386.88,301.39
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,413.8,321.87
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,440.76,342.35
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,445.07,345.59
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,448.81,348.52
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,527.73,409.57
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,594.98,460.88
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,587.98,455.73
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,579.72,450.15
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,538.64,419.32
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,497.88,388.5
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,493.43,386.2
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,487.53,382.58
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,457.97,360.16
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,428.64,337.81
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,411.57,325.14
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,393.38,311.32
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,362.43,287.11
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,331.96,263.08
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,315.75,249.91
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,296.81,233.95
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,286.81,223.13
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,264.58,200.93
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,240.65,174.13
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,201.08,133.92
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,152.03,96.56
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,106.68,68.89
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,72.41,58.89
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,64.54,51.89
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.44,44.59
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,48.31,37.04
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,36.84,26.25
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,25.26,13.91
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,12.87,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
