Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,10.23,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.32,9.37
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,29.48,19.68
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,37.71,27.52
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,52.75,41.22
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,70.52,57.17
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,84.21,69.17
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,103.39,80.17
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,121.87,94.89
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,140.09,109.78
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,154.53,121.73
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,168.19,132.93
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,166.0,131.19
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,163.16,128.81
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,219.57,173.34
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,277.18,218.1
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,300.79,236.26
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,324.66,254.61
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,345.41,270.47
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,366.15,286.25
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,391.69,305.73
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,417.5,325.33
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,453.65,352.06
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,480.54,371.63
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,455.11,352.14
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,438.51,339.34
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,470.61,364.35
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,513.65,397.21
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,517.4,400.44
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,520.18,403.11
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,503.35,390.73
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,485.85,377.8
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,485.8,379.21
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,484.69,379.76
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,485.07,380.98
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,483.88,380.95
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,449.37,354.4
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,415.5,328.24
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,391.48,309.89
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,367.32,291.24
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,360.01,285.83
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,349.92,277.81
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,320.73,254.31
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,291.42,230.43
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,243.17,192.24
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,197.6,156.38
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,172.49,135.86
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,148.24,116.05
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,126.65,98.79
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,105.84,82.51
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,72.65,59.11
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,49.05,38.12
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,43.78,33.26
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,38.58,28.27
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,29.96,20.05
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,21.36,9.66
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,9.44,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.81,7.88
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,26.87,17.37
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,34.04,24.26
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,39.03,29.04
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,47.73,36.96
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,62.84,50.43
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,89.98,70.84
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,102.28,80.91
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,114.71,91.0
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,142.92,113.3
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,174.24,138.06
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,200.76,159.29
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,228.55,181.48
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,323.46,256.19
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,425.55,336.72
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,415.91,329.62
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,389.07,308.15
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,442.31,350.23
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,506.87,400.49
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,539.45,425.5
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,572.01,450.44
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,653.79,514.36
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,732.23,574.98
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,793.64,624.55
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,836.68,658.44
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,847.36,665.78
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,854.48,670.77
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,856.83,672.39
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,855.58,671.51
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,848.94,665.79
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,838.78,657.63
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,824.08,647.5
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,805.89,634.87
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,783.37,619.07
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,757.5,599.79
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,727.18,576.65
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,693.92,550.86
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,656.53,521.51
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,616.64,489.55
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,572.57,453.43
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,526.71,414.99
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,477.54,373.01
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,427.27,329.04
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,374.78,282.8
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,322.19,235.63
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,264.9,184.26
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,210.89,136.76
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,156.68,92.95
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,105.07,58.65
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,54.95,43.23
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,48.74,37.7
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,39.94,29.79
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,34.92,25.06
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,27.72,18.11
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.65,8.92
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,9.83,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.64,7.96
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,28.07,18.37
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,35.62,25.65
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,42.19,31.85
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,53.24,41.87
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,65.16,52.49
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,77.62,60.51
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,94.26,74.28
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,111.35,88.24
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,121.54,96.17
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,131.81,104.09
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,150.99,119.34
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,170.85,135.06
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,190.28,150.09
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,210.15,165.32
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,227.95,179.1
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,251.75,197.53
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,284.11,222.55
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,317.34,248.02
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,347.09,270.7
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,377.41,293.7
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,422.68,327.7
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,479.41,369.68
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,511.42,393.68
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,543.41,417.67
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,524.61,403.26
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,504.38,387.94
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,472.39,364.16
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,451.14,348.2
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,461.56,356.87
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,471.15,364.88
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,481.57,373.24
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,479.83,372.55
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,467.7,364.03
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,454.83,354.89
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,427.78,334.58
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,392.53,307.86
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,351.71,276.41
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,312.39,245.89
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,304.96,240.5
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,296.16,233.79
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,276.55,218.34
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,256.34,202.17
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,249.19,195.91
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,234.03,182.44
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,240.02,176.52
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,214.01,141.4
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,157.63,96.05
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,107.89,62.74
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,60.51,47.95
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,53.79,41.99
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,47.61,36.41
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,41.44,30.63
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,32.17,21.78
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,21.29,9.02
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,10.62,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,20.55,7.27
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,30.64,20.47
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,39.21,28.78
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,51.87,40.4
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,67.61,54.58
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,81.39,66.68
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,96.83,75.43
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,114.45,89.51
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,132.5,104.05
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,137.88,108.48
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,141.37,111.22
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,171.13,134.74
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,205.09,161.47
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,221.48,174.18
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,237.82,186.77
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,242.64,190.22
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,241.04,188.63
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,275.85,215.13
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,305.58,237.27
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,321.54,249.15
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,337.47,261.02
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,346.45,267.64
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,355.17,274.11
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,354.1,273.17
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,352.62,271.97
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,356.47,275.0
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,359.99,277.79
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,380.71,293.72
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,401.01,309.26
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,406.46,313.65
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,411.36,317.7
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,403.74,312.27
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,395.72,306.58
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,378.53,293.84
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,361.26,281.02
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,347.92,271.76
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,334.34,262.21
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,300.46,236.16
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,267.5,210.64
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,236.73,186.64
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,202.82,159.93
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,177.04,139.57
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,152.03,119.69
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,133.23,104.73
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,114.96,90.12
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,97.01,75.58
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,79.27,61.06
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,66.08,50.3
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,52.93,39.42
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,51.57,40.25
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,54.48,42.78
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,47.93,36.84
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,41.39,30.7
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.75,21.5
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,20.57,8.25
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,10.62,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.15,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,6.06,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,11.78,4.4
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,17.5,9.74
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,24.78,16.42
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,32.08,23.06
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,39.79,29.97
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,47.51,35.02
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,49.06,36.24
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,50.62,37.43
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,67.26,51.19
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,83.59,64.45
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,108.31,84.55
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,133.35,104.65
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,141.84,111.18
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,150.48,117.85
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,190.5,149.61
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,231.62,181.76
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,245.53,191.92
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,259.5,202.13
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,303.49,235.9
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,340.88,264.17
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,337.9,261.48
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,334.34,258.56
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,345.4,266.88
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,356.28,275.01
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,371.86,286.76
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,387.19,298.3
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,374.03,288.32
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,360.46,278.16
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,339.41,262.39
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,318.21,246.43
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,290.84,225.64
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,274.84,213.51
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,293.74,228.43
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,302.39,235.35
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,291.37,227.12
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,280.24,218.85
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,267.08,208.96
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,253.88,199.0
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,236.69,185.81
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,215.42,169.32
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,200.31,157.66
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,185.3,145.97
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,159.37,125.74
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,134.52,106.22
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,113.14,89.04
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,92.36,72.19
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,75.83,58.59
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,59.51,44.98
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,49.77,38.66
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,39.8,29.79
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,40.64,30.41
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.4,31.58
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.08,21.74
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,21.83,8.7
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,11.41,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,9.83,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.06,4.96
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,28.22,18.29
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,36.14,26.05
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.97,22.78
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,31.31,22.36
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,38.63,28.87
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,45.96,33.55
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,52.93,39.35
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,59.92,45.1
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,68.76,52.33
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,77.57,59.47
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,92.88,71.93
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,108.31,84.37
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,106.28,82.29
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,104.17,80.2
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,116.48,90.0
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,128.95,99.86
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,155.62,121.1
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,182.73,142.51
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,201.72,157.31
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,220.9,172.22
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,225.96,176.02
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,230.97,179.84
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,248.34,193.34
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,265.75,206.81
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,290.44,225.92
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,327.22,254.2
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,346.7,269.18
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,365.85,283.94
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,363.99,282.62
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,361.76,281.12
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,357.89,278.42
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,353.68,275.48
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,308.1,240.48
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,254.8,199.18
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,247.05,193.44
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,239.24,187.57
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,207.69,162.83
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,176.7,138.38
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,156.14,122.13
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,136.01,106.12
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,128.2,100.06
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,120.5,94.07
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,102.36,79.47
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,84.37,64.86
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,81.86,63.01
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,79.27,61.07
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,59.11,44.44
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,38.24,26.96
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,45.34,34.73
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,52.45,40.98
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,46.19,35.29
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,39.96,29.41
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,31.03,20.8
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,20.57,7.4
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,10.62,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,8.65,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,18.16,3.61
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,25.26,15.7
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,32.51,22.83
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,33.59,24.18
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,38.26,28.52
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,47.52,36.83
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,56.57,42.7
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,63.83,48.75
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,71.14,54.74
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,85.9,66.81
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,100.81,78.82
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,105.72,82.6
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,110.6,86.36
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,161.63,127.49
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,214.35,169.31
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,221.39,174.58
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,228.14,179.68
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,270.02,212.7
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,307.13,241.65
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,349.36,274.59
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,392.79,308.22
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,450.41,352.83
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,499.08,390.3
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,450.98,352.69
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,411.7,321.67
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,452.32,353.5
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,504.84,393.9
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,436.96,341.5
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,380.52,297.48
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,429.16,336.1
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,488.37,382.22
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,427.26,335.01
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,378.45,297.02
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,444.9,350.27
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,496.16,391.12
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,496.71,393.11
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,502.86,399.3
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,501.49,399.27
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,494.81,394.61
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,527.89,421.23
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,525.78,418.11
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,424.36,335.99
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,332.7,263.28
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,286.22,225.8
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,240.92,189.2
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,209.37,162.5
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,178.4,136.4
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,143.41,108.52
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,111.93,84.69
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,86.5,67.21
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,71.37,57.9
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,53.99,42.31
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,38.38,28.12
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,29.42,19.46
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.48,6.85
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,9.83,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,8.65,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,18.08,2.62
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,25.51,15.92
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,33.08,23.42
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,36.21,26.61
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,43.51,33.33
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,53.85,42.54
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,64.38,49.33
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,85.74,67.22
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,107.49,85.19
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,104.8,82.66
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,101.57,79.72
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,143.92,114.15
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,188.03,149.62
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,222.22,176.46
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,255.11,201.98
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,298.56,236.09
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,344.41,271.79
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,451.04,355.29
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,551.83,432.94
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,593.63,464.4
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,628.3,490.73
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,720.71,562.98
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,798.99,623.08
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,793.57,615.59
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,759.75,586.97
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,816.94,633.94
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,850.9,660.99
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,852.93,662.48
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,851.43,661.74
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,846.94,659.26
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,838.74,654.19
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,824.02,644.2
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,805.83,631.74
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,783.63,616.62
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,758.05,598.85
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,727.29,575.66
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,693.63,549.85
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,656.01,520.52
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,615.87,488.59
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,571.93,452.79
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,526.17,414.68
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,477.45,373.25
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,427.59,329.82
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,375.01,283.8
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,322.29,236.67
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,267.58,187.3
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,213.82,139.63
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,156.43,92.33
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,104.77,56.48
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,55.12,35.48
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,43.93,33.41
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,38.77,28.71
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,33.69,23.89
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,24.12,14.83
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,17.36,4.36
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,4.33,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,8.36,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,17.16,8.81
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,25.98,17.18
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,36.59,26.94
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,46.95,36.39
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,57.94,46.18
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,69.26,53.47
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,88.61,69.61
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,108.41,85.91
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,147.71,116.93
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,191.48,151.66
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,241.53,191.06
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,295.0,233.42
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,330.89,261.75
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,368.03,290.74
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,492.84,389.3
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,615.72,486.07
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,655.9,517.39
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,692.66,545.89
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,694.55,544.63
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,667.58,521.72
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,705.44,550.64
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,742.37,578.36
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,802.55,626.71
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,843.18,658.51
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,853.95,665.1
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,861.2,669.39
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,863.26,671.36
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,861.75,670.88
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,855.83,667.6
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,846.32,661.79
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,831.27,651.49
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,812.75,638.72
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,790.28,623.29
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,764.46,605.06
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,733.47,581.6
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,699.62,555.56
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,661.74,526.1
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,621.34,494.0
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,577.28,459.0
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,531.46,421.55
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,482.06,379.48
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,431.61,335.43
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,378.73,288.35
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,325.77,240.41
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,271.29,191.17
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,214.72,141.11
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,160.33,96.2
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,108.66,60.06
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,58.89,38.14
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,46.17,35.39
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,37.53,27.6
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,32.48,22.81
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,24.85,15.39
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,17.33,3.69
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,7.47,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.73,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,22.5,13.19
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,31.95,22.27
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.2,35.28
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,64.54,51.82
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,78.59,64.36
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,97.16,75.72
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,121.25,94.48
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,148.08,115.7
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,185.01,144.51
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,225.41,176.35
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,241.62,190.65
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,250.08,198.12
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,291.6,231.07
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,330.85,261.95
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,358.45,283.44
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,386.06,304.74
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,444.24,349.63
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,515.18,403.48
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,538.41,420.89
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,560.93,437.84
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,700.06,547.73
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,818.8,638.74
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,838.26,652.45
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,854.19,664.31
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,835.39,649.18
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,788.64,611.02
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,844.37,657.68
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,874.08,681.56
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,867.31,677.46
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,856.92,670.96
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,842.37,661.24
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,824.26,648.94
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,800.69,632.81
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,773.8,614.14
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,743.11,590.81
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,709.47,564.78
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,670.87,534.6
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,629.82,501.84
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,584.86,465.13
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,538.13,426.11
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,488.24,383.66
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,437.41,339.33
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,384.18,292.57
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,330.89,244.78
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,272.95,192.67
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,218.33,144.17
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,163.55,98.8
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,111.56,62.18
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,61.45,39.66
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,47.77,36.8
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,38.63,28.56
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,33.23,23.44
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,25.22,15.64
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,17.31,2.89
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
