Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,8.65,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,22.14,10.68
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,35.63,25.04
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,48.19,36.79
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,60.52,48.13
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,62.51,45.27
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,59.25,44.83
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,72.83,56.2
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,86.59,67.55
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,97.55,76.26
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,108.57,84.9
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,123.27,96.57
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,138.26,108.37
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,156.25,122.5
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,174.77,136.95
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,186.13,145.57
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,197.6,154.24
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,222.27,172.91
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,247.39,191.62
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,227.16,175.55
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,206.51,159.34
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,236.11,182.07
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,266.03,204.57
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,261.39,200.73
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,256.57,196.97
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,315.93,241.87
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,363.99,277.26
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,343.85,261.9
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,323.41,246.74
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,324.7,248.06
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,325.69,249.04
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,335.71,256.89
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,345.26,264.36
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,381.59,292.35
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,416.05,318.53
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,395.32,303.8
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,374.54,289.26
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,358.71,278.17
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,342.37,266.48
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,305.64,238.72
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,270.35,211.84
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,240.6,189.02
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,211.93,166.78
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,175.8,138.41
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,139.65,109.82
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,108.57,84.88
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,78.57,60.51
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,67.81,51.83
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,57.17,43.06
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,61.93,43.25
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,55.78,43.79
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,45.55,34.39
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,35.22,24.69
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,22.99,11.93
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,11.02,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,9.44,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.59,8.39
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,29.5,19.77
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,36.32,26.41
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,43.17,32.82
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,56.32,38.28
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,62.09,47.24
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,76.09,58.92
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,90.27,70.56
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,117.91,92.82
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,147.02,116.04
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,164.32,129.64
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,181.94,143.43
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,233.53,183.58
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,284.49,222.47
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,304.38,237.34
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,324.05,252.05
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,329.4,255.8
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,333.66,258.72
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,375.81,290.78
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,419.23,323.29
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,428.99,329.73
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,438.15,335.89
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,437.74,335.57
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,436.6,334.74
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,475.71,364.56
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,529.04,404.21
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,545.79,417.13
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,561.53,429.53
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,547.16,419.38
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,531.95,408.69
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,557.57,429.36
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,593.17,456.85
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,521.72,403.59
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,464.53,360.49
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,433.38,338.08
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,391.96,307.45
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,387.2,304.41
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,370.9,292.34
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,359.2,283.72
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,345.42,273.19
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,303.56,240.28
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,258.37,204.55
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,213.01,168.83
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,171.59,136.17
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,142.22,112.61
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,114.08,90.02
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,98.06,77.19
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,82.7,64.74
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,70.09,48.76
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,45.5,34.84
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,38.32,28.14
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,31.14,21.21
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,21.25,10.24
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,11.02,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,9.44,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.81,8.75
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.92,21.75
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,39.45,29.09
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,46.99,36.15
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,49.17,32.03
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,42.1,30.43
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,53.32,39.92
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,64.4,49.17
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,72.86,56.0
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,81.39,62.79
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,86.14,66.51
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,90.91,70.22
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,107.68,83.62
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,124.61,96.98
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,135.78,105.78
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,147.19,114.76
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,161.58,126.1
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,176.18,137.58
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,186.65,145.72
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,197.19,153.92
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,238.03,185.71
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,279.5,217.53
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,278.59,216.59
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,277.5,215.66
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,312.07,242.37
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,333.77,259.01
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,365.22,283.26
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,396.41,307.15
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,386.22,299.42
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,375.71,291.63
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,366.16,284.58
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,356.37,277.35
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,371.08,289.34
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,384.71,300.44
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,359.55,281.3
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,334.68,262.38
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,330.62,259.89
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,325.5,256.44
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,305.47,241.56
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,285.24,226.33
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,264.11,209.77
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,242.72,192.77
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,206.99,164.2
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,173.61,137.47
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,135.93,107.26
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,103.74,81.59
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,89.17,69.8
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,74.82,57.98
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,69.62,48.79
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,53.45,41.68
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.5,31.63
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.05,23.52
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,21.92,10.16
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,10.23,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,8.65,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,19.78,7.4
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.3,21.06
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,42.07,31.22
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,50.65,39.21
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,62.47,43.14
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,66.32,50.81
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,71.76,55.31
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,77.05,59.59
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,93.52,72.98
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,110.18,86.31
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,125.52,98.51
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,141.2,110.9
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,153.32,120.35
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,165.67,129.95
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,198.03,155.51
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,231.33,181.53
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,241.21,188.58
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,251.02,195.61
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,302.32,235.24
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,345.21,267.87
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,351.53,272.43
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,357.51,276.9
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,374.63,289.98
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,391.64,302.95
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,386.27,298.83
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,380.42,294.44
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,388.93,301.12
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,397.04,307.48
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,411.97,319.24
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,426.26,330.59
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,407.27,316.42
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,388.16,302.19
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,396.08,309.13
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,402.95,315.18
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,378.13,296.94
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,353.54,278.77
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,311.27,245.93
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,270.46,213.97
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,239.02,189.28
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,202.64,160.42
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,176.67,139.79
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,151.54,119.7
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,121.79,95.85
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,92.82,72.35
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,85.32,66.34
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,77.83,60.27
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,67.06,51.35
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,56.4,42.4
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,59.81,39.93
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,50.71,39.25
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,42.53,31.68
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,34.31,23.77
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,20.94,8.88
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,10.23,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,9.44,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.35,6.47
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.88,21.57
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,39.76,29.29
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,47.63,36.68
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,48.65,31.19
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,38.24,27.13
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,47.12,34.66
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,56.03,42.11
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,73.24,56.35
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,90.52,70.43
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,107.99,84.63
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,125.64,98.84
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,140.27,110.47
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,155.29,122.39
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,173.43,136.78
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,191.94,151.39
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,262.65,207.26
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,329.08,258.58
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,356.3,279.33
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,383.95,300.43
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,380.31,297.2
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,375.85,293.52
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,450.46,351.72
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,540.93,420.56
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,545.21,423.65
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,548.52,426.41
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,557.83,433.5
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,566.04,439.79
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,527.55,410.36
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,474.17,369.75
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,484.01,377.67
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,478.48,373.89
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,521.47,408.78
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,572.08,448.66
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,511.1,401.98
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,463.91,365.61
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,426.62,337.09
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,390.26,309.03
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,324.03,257.61
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,270.81,215.85
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,249.85,199.38
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,228.87,182.65
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,174.28,138.71
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,121.54,96.13
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,102.47,80.63
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,83.76,65.25
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,72.17,55.67
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,60.69,46.04
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,49.7,36.69
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,38.9,28.81
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.4,22.8
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,29.62,19.68
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,19.23,6.97
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,8.65,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.57,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,5.68,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,9.87,2.76
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,15.97,8.41
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,22.09,14.03
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,28.62,18.84
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,35.16,24.4
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,42.1,30.26
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,49.06,36.06
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,57.21,42.79
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,65.37,49.46
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,75.04,57.33
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,84.77,65.18
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,113.15,88.1
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,141.99,110.98
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,180.65,141.68
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,220.44,172.83
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,219.52,171.66
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,218.33,170.44
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,309.91,241.9
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,395.89,307.05
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,409.55,316.05
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,422.88,325.14
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,429.35,329.84
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,435.32,334.22
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,600.57,459.82
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,751.45,569.7
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,682.91,519.23
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,611.06,466.71
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,582.15,446.36
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,552.55,424.9
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,556.75,429.42
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,559.33,432.55
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,605.22,469.42
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,643.29,500.18
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,562.65,439.33
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,486.11,380.93
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,427.15,335.92
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,371.44,292.77
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,294.35,232.99
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,231.08,183.2
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,190.03,150.56
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,156.93,124.07
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,132.82,104.93
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,109.55,86.29
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,102.22,80.48
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,94.83,74.56
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,80.87,63.0
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,67.08,51.45
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,67.46,47.47
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,54.94,42.93
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,44.29,33.15
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,33.58,22.96
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,20.24,6.65
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.08,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.57,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.06,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,10.63,3.37
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,17.5,9.73
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,24.4,16.06
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,32.47,22.15
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,40.56,29.1
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,48.67,35.97
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,56.81,42.77
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,67.95,51.92
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,79.13,60.98
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,90.4,70.14
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,101.77,79.31
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,117.74,92.21
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,133.91,105.18
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,141.78,111.33
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,149.8,117.63
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,146.23,114.51
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,142.61,111.4
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,165.51,129.8
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,188.75,148.35
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,215.14,169.0
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,241.81,189.68
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,264.6,207.55
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,287.53,225.49
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,352.18,276.13
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,403.32,315.78
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,411.91,322.36
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,420.04,328.71
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,497.72,389.7
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,558.0,436.71
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,505.2,395.81
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,438.97,344.65
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,427.31,336.3
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,415.12,327.39
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,399.27,315.54
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,383.08,303.36
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,331.77,263.14
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,282.63,224.3
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,264.63,210.77
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,246.68,197.1
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,227.95,182.29
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,209.19,167.32
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,200.43,160.16
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,189.81,151.1
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,165.82,131.23
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,142.45,111.8
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,153.32,108.93
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,125.59,75.32
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,75.89,45.85
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,47.81,36.78
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,39.88,29.31
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,31.97,21.46
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,18.67,4.51
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,7.87,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.94,1.39
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.39,20.02
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,38.38,27.96
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,46.39,35.5
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,61.54,41.0
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,61.34,46.79
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,73.24,56.83
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,85.25,66.83
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,101.5,80.1
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,117.95,93.35
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,140.02,111.17
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,163.06,129.72
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,178.0,141.33
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,193.13,152.98
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,216.08,171.17
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,248.07,196.46
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,267.05,211.21
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,286.25,226.1
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,324.6,256.17
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,363.91,286.75
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,474.62,374.06
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,575.91,452.54
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,651.99,511.52
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,728.61,570.18
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,834.0,653.4
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,912.0,711.97
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,914.32,713.18
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,913.02,712.29
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,844.57,659.46
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,748.56,582.85
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,822.73,643.68
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,862.97,676.16
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,838.14,658.89
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,810.19,639.55
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,777.15,617.26
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,741.34,591.44
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,702.54,561.68
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,661.2,529.3
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,614.4,491.77
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,568.93,454.32
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,516.27,410.36
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,462.82,364.62
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,406.57,316.13
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,350.91,266.96
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,293.0,215.01
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,234.53,162.89
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,177.67,114.38
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,124.95,73.73
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,74.87,44.2
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,46.36,35.32
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,38.35,27.87
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,30.37,19.99
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.93,1.25
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.73,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.96,17.88
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,35.22,25.18
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,42.55,32.1
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,56.79,36.52
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,53.41,39.88
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,64.09,48.87
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,74.87,57.83
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,79.7,61.69
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,84.49,65.49
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,104.67,82.03
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,125.07,98.59
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,152.87,120.85
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,181.61,143.63
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,210.31,166.5
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,248.48,196.8
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,306.0,242.51
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,366.07,289.76
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,352.05,278.05
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,336.43,265.17
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,382.85,301.74
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,430.31,338.74
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,451.43,355.03
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,472.39,371.24
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,524.78,412.04
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,561.59,440.85
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,586.03,460.36
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,609.28,479.0
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,590.88,464.9
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,571.54,450.15
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,604.41,476.65
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,620.2,490.13
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,726.49,578.05
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,801.62,640.87
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,768.06,614.95
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,731.97,587.08
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,694.88,558.36
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,654.73,526.65
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,607.32,488.3
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,558.7,448.19
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,508.96,406.32
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,457.3,361.75
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,401.2,313.17
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,345.86,264.14
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,289.56,213.14
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,234.29,163.14
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,175.44,112.76
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,123.26,72.32
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,72.89,42.02
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,42.63,32.01
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,35.27,25.14
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.99,17.84
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.74,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.15,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.76,18.45
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,36.38,26.17
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,44.05,33.42
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,52.33,32.56
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,41.33,29.63
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,49.83,36.82
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,58.36,43.92
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,78.95,61.07
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,99.78,78.2
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,97.0,75.59
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,94.09,72.93
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,130.03,102.01
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,166.88,131.28
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,178.19,139.93
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,189.61,148.67
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,198.7,155.52
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,207.85,162.39
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,211.43,164.95
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,214.96,167.49
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,219.65,170.97
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,224.28,174.42
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,224.33,174.38
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,224.29,174.32
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,252.75,196.17
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,281.35,217.85
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,294.05,227.67
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,322.21,249.32
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,363.57,281.36
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,404.44,312.77
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,347.38,269.32
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,277.89,216.0
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,296.28,230.74
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,300.97,234.69
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,262.99,205.42
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,238.17,186.3
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,233.55,183.07
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,228.68,179.62
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,198.85,156.51
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,169.83,133.82
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,161.82,127.72
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,153.78,121.53
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,134.06,105.77
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,115.04,90.52
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,108.27,85.2
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,101.28,79.6
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,85.75,66.96
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,70.54,54.37
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,68.19,47.15
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,49.13,37.71
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.26,28.51
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,29.4,18.78
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,14.81,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
