Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.4,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.57,18.19
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.29,26.95
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,45.98,35.12
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,55.35,35.55
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,46.75,34.24
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,56.3,42.31
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,65.89,50.28
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,84.65,65.82
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,103.64,81.35
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,122.33,96.41
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,141.48,111.72
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,137.96,108.28
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,134.13,104.66
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,164.57,128.94
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,195.85,153.56
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,225.14,176.34
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,255.05,199.36
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,300.41,234.25
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,335.89,261.14
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,324.47,251.53
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,312.4,241.63
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,322.33,249.27
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,332.12,256.71
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,428.29,330.8
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,541.46,415.19
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,581.73,445.77
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,636.03,486.52
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,539.49,415.05
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,442.83,342.25
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,413.81,321.0
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,384.9,299.33
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,391.04,304.99
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,396.23,309.85
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,355.86,279.42
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,316.58,249.55
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,273.63,216.1
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,223.57,176.62
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,185.81,146.62
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,149.21,117.27
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,148.26,116.85
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,147.07,116.19
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,111.92,87.81
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,77.63,59.75
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,70.99,54.41
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,64.38,49.01
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,54.8,41.02
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,45.2,32.91
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,53.65,33.73
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,43.15,32.43
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,35.09,24.91
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,27.07,16.74
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.34,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,12.93,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,25.7,15.69
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.24,26.89
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,48.68,37.49
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,52.78,34.53
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,38.24,27.14
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,46.74,34.37
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,55.26,41.5
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,63.38,48.12
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,71.51,54.63
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,83.93,64.76
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,96.45,74.87
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,108.69,84.5
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,121.03,94.09
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,132.38,103.02
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,143.94,112.06
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,178.46,139.45
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,213.77,167.05
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,230.76,179.97
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,247.9,193.0
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,230.6,178.88
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,213.09,164.77
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,290.8,224.71
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,359.1,275.78
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,362.6,277.92
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,365.79,280.24
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,371.77,284.79
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,377.4,289.09
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,341.3,262.1
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,290.48,223.88
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,321.47,247.95
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,337.16,260.05
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,340.85,263.32
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,343.98,266.24
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,331.0,256.79
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,317.84,247.23
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,343.05,267.75
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,375.07,292.92
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,316.1,247.66
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,270.12,212.22
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,242.68,191.09
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,215.98,170.24
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,177.74,140.31
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,139.03,109.7
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,118.97,93.68
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,99.88,78.35
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,84.69,66.03
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,69.81,53.73
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,66.84,45.54
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,47.47,36.2
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,37.25,26.68
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.18,14.89
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.61,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.55,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.54,15.43
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,33.26,23.42
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,41.04,30.76
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,67.61,44.57
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,69.89,53.8
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,84.7,66.16
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,99.75,78.5
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,136.73,107.92
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,175.96,139.0
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,184.44,145.85
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,191.35,151.28
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,209.31,165.0
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,227.43,178.61
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,245.57,192.52
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,263.88,206.48
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,288.94,225.2
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,314.47,244.07
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,353.98,274.07
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,394.55,304.53
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,413.28,318.3
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,431.9,332.09
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,439.35,337.61
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,446.28,342.84
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,511.18,391.75
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,559.85,428.14
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,547.98,419.34
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,535.11,410.13
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,542.75,416.69
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,549.2,422.28
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,512.36,395.05
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,475.64,367.83
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,408.18,317.27
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,357.02,278.32
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,382.15,298.9
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,416.86,326.27
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,362.2,284.36
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,321.32,252.88
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,285.29,225.01
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,250.62,197.96
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,244.44,193.47
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,236.44,187.2
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,188.06,148.92
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,140.61,111.19
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,116.78,92.02
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,94.27,73.84
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,79.82,61.91
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,65.55,49.94
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,64.51,43.21
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,45.98,34.71
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,36.08,25.55
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.43,14.0
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.23,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.94,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.18,15.77
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.99,24.85
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,43.77,33.13
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,71.13,48.01
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,75.79,58.69
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,91.72,71.81
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,108.39,85.4
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,122.69,96.86
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,137.15,108.27
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,160.26,126.71
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,189.65,150.06
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,206.9,163.17
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,224.25,176.22
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,275.41,216.25
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,329.41,257.88
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,352.53,275.11
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,375.71,292.39
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,403.33,313.26
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,445.24,344.59
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,484.42,373.4
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,524.2,402.37
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,553.19,424.15
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,581.9,445.74
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,604.12,462.84
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,641.26,490.54
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,620.35,475.97
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,613.93,471.93
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,592.13,456.59
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,569.48,440.43
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,609.97,472.4
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,632.05,490.61
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,596.84,464.69
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,561.59,438.65
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,539.8,422.9
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,516.86,406.06
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,486.27,383.19
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,455.18,359.65
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,404.25,320.12
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,365.16,289.39
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,325.88,258.27
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,288.05,227.98
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,243.36,192.45
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,197.48,155.75
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,156.18,122.57
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,119.54,93.45
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,99.52,77.24
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,80.21,61.51
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,70.66,48.08
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,44.41,33.29
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.89,24.38
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,23.67,12.96
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,11.84,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.24,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.47,14.18
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.29,25.06
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,44.4,33.64
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,81.09,48.11
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,129.94,80.15
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,118.82,82.83
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,67.41,51.54
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,101.3,79.43
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,136.53,107.95
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,137.76,108.7
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,138.28,108.85
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,176.03,139.18
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,223.02,176.55
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,238.9,188.74
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,254.8,200.93
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,271.32,213.17
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,287.95,225.39
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,341.17,266.7
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,396.14,308.73
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,425.9,331.12
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,455.99,353.74
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,503.51,389.41
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,535.58,413.45
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,532.73,411.01
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,528.84,407.98
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,565.18,436.17
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,600.41,463.22
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,546.01,421.25
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,475.23,367.31
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,516.74,400.79
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,539.9,420.27
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,538.23,420.18
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,534.65,418.69
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,494.38,388.23
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,455.01,358.29
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,423.45,334.5
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,392.19,310.65
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,356.58,283.02
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,321.88,255.85
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,269.11,214.02
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,227.9,181.14
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,187.32,148.87
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,146.39,116.08
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,120.24,94.95
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,95.83,75.23
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,80.57,62.7
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,65.52,50.11
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,64.63,43.68
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,46.7,35.4
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,33.85,23.53
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,23.54,12.5
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.78,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.94,13.55
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.74,21.96
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,39.61,29.42
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,53.07,31.36
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,35.93,25.17
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,43.65,31.75
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,51.38,38.24
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,64.52,49.11
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,77.68,59.82
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,95.61,74.47
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,113.74,89.11
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,126.66,99.37
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,139.78,109.72
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,159.81,125.64
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,180.31,141.82
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,174.96,136.97
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,169.48,132.14
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,197.4,154.18
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,225.78,176.33
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,299.32,233.68
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,363.19,282.52
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,386.93,300.44
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,410.7,318.52
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,371.33,288.36
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,331.48,257.75
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,363.05,282.38
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,394.41,306.5
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,459.7,357.37
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,539.95,418.33
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,511.56,396.76
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,482.99,375.47
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,469.98,366.29
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,456.28,356.49
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,375.59,294.71
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,311.66,245.05
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,310.85,245.18
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,308.95,244.23
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,271.18,214.65
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,234.92,186.14
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,202.36,160.42
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,166.06,131.44
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,141.68,111.97
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,118.39,93.28
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,97.58,76.35
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,77.17,59.57
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,65.16,49.7
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,53.28,39.76
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,58.33,37.1
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,40.98,30.37
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,32.0,21.89
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.04,11.59
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,12.2,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.74,14.02
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.88,23.02
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,41.08,30.84
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,70.48,46.2
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,68.56,52.88
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,83.53,65.46
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,98.79,78.06
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,122.5,97.21
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,147.81,117.57
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,154.55,122.91
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,160.59,127.59
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,173.12,137.19
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,185.71,146.73
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,202.03,159.48
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,218.62,172.38
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,269.16,211.69
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,311.88,244.23
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,335.38,261.99
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,359.13,279.95
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,318.91,248.6
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,263.79,205.62
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,343.53,267.7
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,410.6,318.69
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,435.54,336.89
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,460.27,355.0
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,414.28,320.07
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,368.02,284.83
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,362.97,281.34
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,357.62,277.5
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,366.13,284.4
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,374.09,290.87
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,357.93,278.77
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,341.71,266.68
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,324.92,254.18
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,308.14,241.61
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,285.3,224.2
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,262.81,206.96
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,231.91,183.21
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,194.81,154.21
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,178.34,141.32
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,162.12,128.5
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,152.72,121.09
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,142.88,113.18
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,115.57,91.07
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,89.94,70.29
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,75.48,58.41
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,61.21,46.45
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,62.49,41.6
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,45.28,34.08
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.39,22.17
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.04,10.19
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,12.2,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.44,12.64
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,34.71,24.45
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.95,34.96
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,57.34,37.1
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,42.89,30.97
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,52.52,39.15
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,62.12,47.16
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,72.95,56.09
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,83.88,64.99
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,104.24,81.59
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,124.85,98.17
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,147.15,115.74
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,170.15,133.65
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,183.12,143.63
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,196.25,153.71
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,200.35,156.35
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,204.37,158.95
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,224.62,174.56
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,245.13,190.22
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,273.81,212.18
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,318.69,246.21
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,333.21,256.93
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,347.65,267.72
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,378.6,291.13
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,409.53,314.3
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,403.8,309.91
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,397.65,305.46
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,383.89,295.41
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,369.89,285.18
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,372.12,287.39
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,373.88,289.21
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,359.41,278.65
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,344.82,268.03
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,308.65,240.66
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,273.33,213.68
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,307.01,241.15
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,337.61,265.73
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,283.21,223.71
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,231.83,183.67
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,200.3,158.85
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,164.79,130.51
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,131.71,103.91
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,100.06,78.23
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,86.3,67.05
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,72.68,55.84
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,60.7,45.95
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,48.86,36.0
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,55.97,36.95
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.35,33.23
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.4,22.04
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,20.4,8.1
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,10.62,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,12.2,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.26,12.2
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,35.81,25.38
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.73,37.39
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,69.31,48.08
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,67.18,51.71
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,83.0,65.0
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,99.21,78.38
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,149.09,117.76
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,209.61,165.63
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,209.57,166.13
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,211.15,167.56
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,213.43,168.86
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,206.48,162.67
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,254.64,200.53
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,296.67,232.96
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,352.87,276.42
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,425.09,331.22
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,395.48,307.73
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,376.68,292.68
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,503.79,389.78
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,636.31,486.57
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,511.3,392.75
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,379.78,292.48
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,382.44,295.12
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,384.76,296.93
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,453.41,349.42
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,539.12,412.94
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,512.45,392.58
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,468.3,360.08
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,436.23,336.23
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,404.37,312.32
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,380.76,294.86
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,357.32,277.39
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,354.06,275.49
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,350.01,272.9
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,340.58,266.2
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,330.23,258.74
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,294.14,231.49
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,259.41,205.02
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,239.75,189.91
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,219.89,174.35
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,178.16,141.13
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,135.96,107.35
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,120.98,95.28
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,106.09,83.07
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,87.29,67.79
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,69.73,53.4
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,63.58,45.31
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,46.73,35.1
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,31.19,20.85
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,15.29,3.78
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,7.47,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,14.63,5.27
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,31.54,21.51
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,48.75,37.19
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,53.8,37.54
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,45.96,33.56
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,57.79,43.59
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,69.74,53.58
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,83.74,65.02
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,97.88,76.39
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,112.17,87.88
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,126.58,99.35
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,151.78,119.5
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,177.86,140.17
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,210.84,166.12
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,255.39,200.78
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,266.35,208.23
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,277.18,215.59
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,310.3,240.67
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,344.13,265.88
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,395.36,304.23
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,447.83,342.72
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,443.01,338.31
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,437.38,333.75
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,433.19,330.45
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,428.44,326.77
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,457.77,348.97
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,486.56,370.43
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,506.48,384.99
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,507.77,386.35
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,496.93,379.24
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,485.35,371.62
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,432.57,333.15
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,396.65,306.76
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,398.8,309.49
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,412.53,320.58
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,386.71,301.69
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,360.86,282.7
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,312.28,245.63
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,276.41,218.0
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,234.9,185.58
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,195.77,154.73
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,175.21,138.75
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,154.98,122.72
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,143.84,113.18
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,130.56,101.39
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,104.43,80.16
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,80.84,61.18
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,58.62,43.28
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,39.93,29.15
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,24.58,15.14
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,8.35,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.33,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
