Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,23.14,8.8
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,63.11,34.63
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,107.92,66.86
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,163.11,111.09
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,126.4,92.96
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,46.74,34.18
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,53.7,40.08
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,60.7,45.84
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,75.76,58.29
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,91.0,70.72
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,124.48,97.85
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,158.97,125.26
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,147.92,115.88
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,136.69,106.52
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,176.57,138.45
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,217.65,170.74
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,225.9,176.83
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,234.15,183.07
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,244.61,190.73
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,255.1,198.39
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,274.57,213.38
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,314.67,243.98
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,328.97,254.83
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,343.17,265.74
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,342.18,265.21
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,340.96,264.61
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,387.95,301.37
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,434.34,337.17
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,433.06,336.77
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,431.1,336.13
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,416.28,325.65
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,401.04,314.84
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,355.13,279.64
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,310.79,245.34
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,318.78,252.9
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,324.45,258.36
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,266.79,213.03
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,212.73,170.03
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,190.0,152.01
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,167.76,134.13
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,146.07,116.48
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,120.01,94.99
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,186.68,143.97
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,213.45,154.34
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,154.18,103.88
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,103.3,62.88
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,55.48,29.49
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.97,6.1
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,9.83,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.08,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,23.66,8.75
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,58.97,33.95
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,100.45,64.44
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,152.01,105.86
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,117.39,87.18
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,51.41,38.14
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,68.0,52.14
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,84.81,66.07
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,102.64,80.68
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,120.68,95.29
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,138.51,109.42
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,156.82,123.78
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,184.11,145.53
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,212.2,167.7
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,222.76,175.7
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,233.35,183.76
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,230.5,181.12
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,227.46,178.39
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,252.42,197.57
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,277.74,216.74
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,257.98,201.06
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,238.16,185.45
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,257.85,200.89
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,277.64,216.24
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,313.89,244.17
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,330.07,256.58
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,307.55,239.3
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,266.38,207.67
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,293.9,229.39
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,302.4,236.21
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,281.2,219.99
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,244.34,191.54
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,235.82,185.28
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,227.26,178.89
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,199.17,156.81
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,171.82,135.18
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,144.98,114.03
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,118.91,93.21
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,100.89,78.7
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,83.09,64.19
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,66.7,50.7
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,50.61,37.29
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,145.35,111.51
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,193.94,141.82
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,138.83,95.44
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,92.16,58.1
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,49.25,27.2
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,18.14,3.02
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.29,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,23.58,7.74
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,58.98,33.73
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,52.36,33.18
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,26.7,17.07
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,34.78,24.07
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,42.87,30.97
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,46.35,33.78
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,49.84,36.55
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,65.8,49.78
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,82.17,63.2
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,93.85,72.59
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,105.63,82.0
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,124.82,97.4
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,144.33,112.89
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,171.93,134.62
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,200.2,156.57
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,202.68,158.16
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,205.12,159.84
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,231.57,180.49
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,258.42,201.23
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,254.68,198.09
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,250.84,195.02
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,245.19,190.66
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,239.48,186.26
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,275.42,214.42
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,333.64,259.17
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,334.14,259.62
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,334.42,260.18
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,330.11,257.27
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,325.58,254.24
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,310.99,243.49
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,296.41,232.71
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,240.78,189.42
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,203.93,160.46
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,190.74,150.33
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,177.71,140.23
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,139.88,110.08
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,103.29,80.49
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,85.85,66.32
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,68.62,52.17
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,57.97,43.4
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,47.51,34.69
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,39.4,27.86
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,31.31,20.97
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,73.89,50.31
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,92.54,57.86
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,48.65,26.29
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.48,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,13.35,2.26
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,23.69,13.77
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,38.03,26.4
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,52.59,39.12
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,68.55,52.88
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,84.68,66.57
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,91.8,72.32
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,98.96,77.98
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,127.94,101.89
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,158.24,126.7
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,163.07,130.01
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,167.57,133.04
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,182.91,145.21
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,198.53,157.54
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,281.62,224.43
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,355.64,282.93
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,314.03,249.02
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,253.55,200.26
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,334.28,264.39
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,399.42,315.2
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,342.26,269.88
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,265.49,208.98
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,305.77,240.88
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,326.77,257.38
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,337.93,266.29
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,348.89,275.11
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,351.28,277.29
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,353.4,279.31
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,345.06,273.12
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,336.55,266.82
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,426.32,339.73
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,492.06,393.01
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,445.07,356.71
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,399.6,321.45
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,375.89,303.29
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,351.9,284.68
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,230.26,186.0
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,123.32,97.49
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,117.28,92.86
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,111.3,88.16
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,78.91,61.35
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,47.51,34.97
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,39.79,28.43
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,32.08,21.8
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,24.4,15.1
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,16.74,8.38
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,10.63,2.83
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.54,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.36,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.15,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,15.24,2.66
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,27.54,16.78
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,45.36,32.06
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,64.23,48.09
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,88.3,68.35
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,111.46,87.76
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,194.6,155.0
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,297.74,238.86
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,400.81,322.05
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,516.82,413.97
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,570.27,455.73
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,623.34,496.46
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,554.98,441.51
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,441.89,351.15
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,473.31,375.32
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,504.59,398.49
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,558.0,438.04
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,593.96,464.32
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,386.68,305.11
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,164.59,127.66
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,309.41,243.27
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,447.74,349.28
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,538.61,418.35
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,607.79,470.65
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,610.91,472.59
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,612.84,474.09
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,798.74,615.38
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,942.52,719.39
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,921.01,702.86
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,896.42,685.7
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,862.72,662.97
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,826.75,638.36
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,786.78,610.34
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,744.97,580.65
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,696.4,545.52
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,647.06,509.24
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,593.16,469.73
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,539.49,429.34
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,475.91,379.72
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,420.27,334.86
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,359.52,284.76
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,302.47,236.59
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,243.25,186.1
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,189.37,139.67
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,133.88,93.75
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,85.12,55.0
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,44.6,24.69
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,15.59,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,21.57,3.7
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,59.94,34.86
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,102.89,67.34
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,156.88,111.14
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,210.28,157.04
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,270.42,208.65
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,334.14,262.09
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,398.26,314.35
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,456.9,361.43
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,517.41,408.29
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,574.31,450.38
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,632.01,491.55
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,682.99,527.41
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,733.09,561.66
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,787.5,597.78
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,836.93,628.71
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,873.03,651.86
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,906.26,673.18
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,933.96,689.59
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,958.38,703.9
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,976.59,716.44
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,991.15,726.8
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,999.97,734.38
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,1004.99,739.61
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,1003.79,741.54
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,998.73,740.93
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,985.3,734.72
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,968.27,726.03
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,947.4,714.16
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,923.09,699.85
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,893.2,681.54
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,860.24,660.9
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,821.96,635.65
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,781.18,608.39
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,734.52,576.77
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,692.19,546.48
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,638.23,506.84
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,583.54,465.46
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,523.85,418.17
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,464.75,369.87
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,401.19,316.6
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,339.84,263.6
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,275.09,207.0
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,215.34,154.03
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,153.42,101.38
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,100.77,58.9
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,50.12,23.09
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,15.48,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,15.03,0.63
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,31.55,19.32
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,52.84,37.28
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,76.45,57.25
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,100.21,77.68
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,125.19,98.98
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,150.98,120.5
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,177.66,142.35
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,237.76,191.32
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,294.49,236.99
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,371.82,298.56
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,444.09,355.28
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,449.15,357.73
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,433.16,344.21
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,473.62,374.65
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,532.84,418.18
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,577.07,451.21
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,621.99,484.53
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,634.26,492.75
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,644.76,499.88
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,681.13,527.41
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,716.85,554.22
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,723.81,559.69
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,729.01,564.14
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,727.32,563.36
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,723.8,561.56
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,673.87,524.65
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,623.65,487.12
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,608.82,477.33
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,592.7,466.34
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,542.75,429.47
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,512.6,407.08
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,488.37,389.33
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,463.42,370.8
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,434.46,348.89
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,405.11,326.39
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,372.55,301.0
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,339.78,275.02
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,304.74,246.73
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,269.96,218.13
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,326.22,262.08
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,340.2,267.34
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,274.03,208.61
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,213.67,154.66
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,151.06,101.14
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,98.42,58.52
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,48.1,22.15
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,13.58,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,22.58,0.32
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,71.18,37.5
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,121.26,75.82
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,183.46,127.26
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,242.75,179.57
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,308.27,236.88
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,235.77,187.03
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,96.95,75.93
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,110.03,86.8
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,123.21,97.33
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,203.21,162.38
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,281.38,223.93
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,282.21,223.41
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,281.41,221.91
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,324.16,254.97
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,368.48,288.53
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,482.38,375.71
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,603.0,464.53
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,686.65,525.43
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,794.78,601.58
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,778.49,589.48
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,739.17,562.61
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,783.52,596.53
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,807.11,615.57
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,929.96,707.74
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,1012.98,765.22
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,871.31,668.07
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,679.62,525.87
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,629.15,489.43
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,559.19,437.48
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,539.6,424.02
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,519.03,409.44
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,489.33,387.32
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,459.43,364.91
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,485.55,386.87
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,488.54,390.7
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,397.57,318.73
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,303.55,243.67
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,263.99,212.2
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,226.15,181.54
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,194.84,156.08
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,164.43,130.81
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,208.87,161.04
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,213.6,153.45
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,150.85,99.89
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,97.88,57.01
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,46.92,19.84
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,12.21,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,23.06,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,71.11,37.74
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,120.29,75.77
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,181.41,126.49
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,162.78,123.83
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,90.77,71.31
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,109.43,86.87
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,128.78,102.58
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,136.11,108.32
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,142.95,113.53
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,199.1,158.64
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,249.68,198.1
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,286.34,226.53
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,324.43,255.84
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,387.77,303.64
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,437.09,340.02
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,463.47,359.87
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,489.79,379.74
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,537.75,415.65
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,586.56,451.65
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,591.36,455.38
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,594.89,458.43
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,599.64,462.88
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,603.33,466.53
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,648.07,500.12
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,668.97,516.45
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,661.13,511.77
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,651.67,506.09
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,636.16,495.38
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,619.29,483.67
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,596.82,467.94
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,573.26,451.27
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,545.15,431.63
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,516.13,411.03
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,483.97,387.16
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,451.16,362.4
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,533.18,430.13
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,578.73,466.86
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,517.88,417.3
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,458.02,367.6
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,394.39,313.49
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,333.25,260.05
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,266.92,201.87
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,206.61,148.39
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,145.07,96.11
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,93.63,54.61
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,43.88,17.38
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,11.17,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,23.24,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,69.82,37.25
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,118.19,74.83
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,177.96,123.96
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,236.73,174.91
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,302.19,231.06
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,363.08,282.28
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,427.2,334.11
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,486.84,380.89
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,548.52,427.39
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,605.25,468.55
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,661.77,508.1
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,712.91,544.83
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,762.77,579.03
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,801.32,603.58
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,846.25,632.3
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,882.37,657.33
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,915.66,680.51
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,940.21,698.5
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,961.19,714.17
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,978.77,727.12
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,992.77,737.79
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,997.44,742.82
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,998.31,745.39
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,996.28,745.28
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,990.56,742.79
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,979.19,736.92
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,964.22,728.63
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,942.48,714.8
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,917.45,698.76
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,894.39,684.09
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,857.03,659.34
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,816.34,632.11
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,773.44,603.02
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,722.78,567.5
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,671.21,529.55
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,618.03,489.41
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,562.07,446.23
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,499.88,397.09
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,439.6,348.16
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,375.38,295.46
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,314.62,244.1
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,248.63,187.64
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,186.43,134.2
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,127.93,85.57
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,79.72,47.3
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,35.59,12.49
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,6.74,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,21.03,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,58.78,32.35
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,103.06,66.91
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,158.15,111.77
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,212.5,158.33
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,278.53,214.43
