Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,337.09,264.29
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,399.34,315.97
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,458.11,363.64
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,518.93,411.6
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,574.65,453.89
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,630.98,495.51
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,681.92,532.85
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,732.07,568.91
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,782.89,603.58
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,837.99,640.05
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,874.07,663.8
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,907.41,685.74
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,920.58,693.98
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,942.05,708.13
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,959.5,719.57
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,973.52,728.85
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,978.25,732.45
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,994.28,743.85
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,992.66,743.44
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,987.35,740.83
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,976.25,734.45
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,961.54,725.73
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,938.69,711.49
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,912.6,695.05
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,877.34,672.4
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,839.69,647.85
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,799.6,620.86
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,757.45,592.12
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,709.94,558.28
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,657.96,520.11
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,602.12,478.84
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,546.43,436.51
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,484.52,387.28
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,424.74,338.5
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,361.58,286.39
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,302.11,235.95
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,234.37,177.91
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,178.6,129.58
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,121.43,82.07
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,74.67,44.86
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,33.16,9.65
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,5.83,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,5.69,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,11.4,3.31
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,21.35,12.13
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,31.34,20.8
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,42.17,30.15
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,53.22,39.57
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,65.19,49.63
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,77.25,59.63
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,117.4,92.99
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,159.63,127.66
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,140.78,111.47
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,121.36,94.87
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,144.98,113.99
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,169.19,133.42
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,244.98,194.53
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,311.71,247.42
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,452.55,359.79
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,601.4,474.68
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,605.5,475.4
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,586.12,459.54
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,591.79,463.7
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,596.22,466.88
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,533.85,418.3
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,447.23,350.88
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,445.41,350.06
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,443.18,348.74
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,611.44,481.97
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,749.22,588.92
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,844.03,665.22
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,910.06,715.83
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,823.07,653.16
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,723.09,576.77
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,688.5,551.66
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,652.07,524.59
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,646.46,521.94
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,627.1,508.29
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,577.23,470.06
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,526.03,429.8
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,482.36,393.57
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,436.49,354.32
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,372.68,299.97
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,312.35,247.23
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,247.99,190.27
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,190.1,138.73
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,127.4,85.54
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,79.34,46.68
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,29.84,5.06
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,11.07,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,22.38,11.82
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,40.52,27.78
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,59.72,44.25
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,85.07,65.94
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,108.94,86.3
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,132.74,106.49
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,157.68,127.43
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,175.31,142.01
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,192.65,156.12
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,235.37,191.36
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,280.58,228.37
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,402.9,329.67
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,538.58,439.55
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,571.74,464.19
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,604.06,488.1
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,684.43,551.2
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,749.59,602.17
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,770.31,616.97
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,788.45,629.93
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,810.04,646.02
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,829.45,660.47
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,935.99,743.7
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,1005.94,794.71
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,916.08,730.0
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,788.94,630.43
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,904.34,724.6
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,977.98,780.06
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,958.05,765.84
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,934.69,749.46
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,904.38,727.88
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,871.09,704.03
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,841.18,682.56
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,798.71,651.36
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,751.44,616.23
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,702.36,578.12
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,646.13,532.93
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,589.42,486.4
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,528.65,435.54
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,468.37,383.76
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,402.76,326.32
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,339.5,269.61
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,270.8,207.96
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,208.46,151.55
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,142.5,95.16
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,88.71,51.15
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,32.47,1.64
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,23.45,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,66.79,36.02
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,117.24,77.24
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,179.16,129.54
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,239.29,183.37
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,306.94,243.9
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,369.37,299.41
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,435.81,356.95
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,457.18,376.78
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,460.95,380.73
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,474.95,391.5
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,465.64,382.83
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,554.83,455.23
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,635.19,519.76
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,757.56,617.72
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,862.94,697.26
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,898.85,722.56
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,931.92,745.81
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,958.62,763.02
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,981.99,777.72
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,998.96,789.05
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,1012.29,797.82
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,1019.91,802.56
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,1023.76,804.72
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,1021.33,803.01
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,1015.12,798.73
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,958.53,757.84
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,876.35,696.79
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,856.09,682.58
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,833.03,666.01
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,596.4,480.93
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,365.76,293.52
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,444.61,359.78
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,513.99,417.15
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,529.57,432.08
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,552.47,452.06
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,428.65,352.17
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,321.03,263.69
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,284.42,233.5
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,249.01,203.77
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,212.34,172.54
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,176.72,141.65
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,201.13,156.7
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,194.54,142.12
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,131.06,88.28
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,78.73,45.56
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,29.06,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,24.19,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,69.77,36.73
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,119.9,78.08
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,183.16,131.18
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,242.71,184.38
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,309.27,243.39
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,371.99,298.16
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,438.19,354.2
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,498.24,404.48
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,559.55,454.28
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,617.25,499.95
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,675.01,544.48
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,725.46,581.92
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,766.8,611.09
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,811.08,641.0
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,853.4,669.1
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,887.61,692.18
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,918.88,713.13
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,945.62,729.5
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,969.01,743.5
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,984.94,753.8
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,997.2,761.74
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,1004.26,766.87
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,1007.53,769.59
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,1004.52,768.72
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,997.72,765.63
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,984.2,757.93
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,967.05,747.74
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,944.5,734.41
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,918.63,718.51
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,886.01,697.49
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,850.61,674.1
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,810.33,647.75
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,767.81,619.21
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,719.18,584.29
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,675.46,551.95
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,620.75,508.68
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,565.65,464.08
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,504.97,413.85
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,445.4,363.17
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,381.37,308.03
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,320.73,254.25
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,254.54,194.9
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,194.87,140.98
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,131.51,86.64
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,80.1,43.9
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,28.38,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,21.73,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,76.09,37.84
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,128.44,81.9
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,193.55,136.91
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,254.36,191.35
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,321.72,250.81
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,278.36,223.12
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,174.45,140.52
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,246.1,199.38
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,315.61,254.97
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,394.63,316.76
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,467.38,372.21
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,546.75,432.05
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,615.16,482.79
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,631.45,491.97
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,625.53,485.66
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,644.17,498.37
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,660.55,509.19
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,847.75,646.67
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,987.91,738.7
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,1005.72,749.0
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,1019.77,758.22
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,1026.95,762.66
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,1030.21,764.66
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,1027.55,763.89
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,1020.96,760.68
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,1006.39,752.71
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,988.16,742.33
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,965.98,729.26
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,940.33,713.75
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,907.79,693.36
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,872.31,670.72
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,831.35,643.92
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,788.02,615.06
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,739.37,581.84
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,689.28,547.13
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,638.52,509.86
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,581.26,466.44
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,518.55,416.51
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,457.14,365.94
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,391.08,310.65
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,328.17,256.13
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,260.22,196.28
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,198.86,141.65
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,133.99,86.88
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,81.46,43.13
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,28.44,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,21.63,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,74.27,36.43
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,126.23,80.46
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,190.92,134.49
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,252.5,188.64
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,321.02,248.02
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,382.73,300.55
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,447.96,353.89
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,509.31,402.21
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,571.91,449.48
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,627.75,489.83
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,682.92,528.1
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,734.19,561.92
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,784.08,593.02
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,826.89,618.61
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,876.71,648.37
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,911.71,667.67
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,943.65,684.6
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,967.87,695.73
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,988.28,704.33
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,1004.81,712.78
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,1017.61,719.02
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,1020.58,720.43
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,1019.62,719.72
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,1016.93,720.18
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,1010.46,718.36
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,995.47,712.16
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,976.95,703.63
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,954.31,692.21
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,928.35,678.59
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,893.39,658.28
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,866.13,642.85
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,824.06,617.32
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,779.85,590.05
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,728.28,556.5
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,675.73,520.41
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,619.16,479.66
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,564.26,438.91
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,501.37,391.16
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,440.16,343.06
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,374.31,290.28
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,312.21,238.68
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,244.78,181.93
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,184.5,130.37
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,121.75,78.75
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,71.39,36.94
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,21.68,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,19.23,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,63.8,31.15
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,113.89,73.61
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,176.5,125.15
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,236.28,176.17
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,303.48,232.57
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,366.2,284.46
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,433.02,337.78
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,494.54,385.51
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,557.87,432.7
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,615.12,473.19
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,672.5,512.25
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,721.25,545.07
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,771.9,577.03
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,816.1,603.47
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,858.23,628.17
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,894.85,651.87
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,928.75,673.84
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,955.35,691.2
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,978.7,706.63
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,996.23,719.08
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,1010.17,729.51
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,1017.89,735.58
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,1021.87,739.47
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,1018.07,737.83
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,1010.52,734.02
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,1001.41,729.36
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,1001.41,730.67
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,978.34,716.49
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,951.79,700.32
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,919.2,680.78
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,883.59,659.1
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,842.12,634.46
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,798.26,607.74
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,748.71,575.36
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,697.62,541.31
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,646.77,504.48
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,589.34,461.71
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,523.32,411.0
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,459.28,360.1
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,392.01,305.52
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,328.66,252.12
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,256.68,190.73
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,192.99,135.74
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,127.57,81.61
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,75.04,36.63
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,22.41,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,17.63,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,55.78,26.5
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,102.62,66.88
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,160.5,114.34
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,217.23,162.43
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,285.92,219.54
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,347.67,269.82
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,413.88,321.84
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,379.16,296.41
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,303.82,238.36
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,378.07,296.01
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,444.61,345.76
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,479.44,370.53
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,513.54,394.65
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,556.71,425.09
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,600.43,455.37
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,633.57,478.58
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,665.96,501.23
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,679.27,510.13
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,690.61,517.87
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,703.26,526.62
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,714.3,534.3
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,695.46,520.83
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,674.69,506.18
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,669.91,504.68
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,663.67,502.04
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,660.27,500.97
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,655.16,498.7
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,638.09,487.58
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,619.72,475.54
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,589.65,454.73
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,559.07,433.35
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,462.38,361.38
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,389.3,305.6
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,378.29,298.71
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,365.17,289.7
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,330.85,263.81
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,297.22,238.0
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,264.56,212.12
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,232.03,185.74
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,269.7,214.96
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,291.2,227.48
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,229.25,173.38
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,172.94,123.8
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,109.24,71.0
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,60.58,28.18
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,19.01,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,19.51,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,62.13,28.68
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,113.93,74.87
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,176.9,127.29
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,133.44,101.52
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,44.44,32.07
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,54.37,40.55
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,64.37,48.9
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,71.94,55.09
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,79.56,61.27
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,107.91,84.39
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,136.99,107.72
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,168.25,132.93
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,200.59,158.78
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,208.5,164.4
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,216.41,170.07
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,225.21,176.82
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,234.06,183.62
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,252.72,198.27
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,293.32,229.92
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,316.88,248.3
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,340.64,266.84
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,370.43,290.32
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,400.29,313.86
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,423.4,332.46
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,446.09,350.77
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,440.21,346.83
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,433.93,342.67
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,421.67,334.37
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,409.13,325.82
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,329.7,262.94
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,235.43,187.21
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,222.34,177.12
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,209.36,166.98
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,182.82,145.61
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,157.05,124.75
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,120.62,95.18
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,85.48,66.28
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,75.33,57.97
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,65.25,49.63
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,203.17,164.77
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,280.8,223.68
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,218.41,168.1
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,162.77,118.45
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,102.55,67.85
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,54.29,23.47
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,17.51,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,17.92,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,55.61,25.05
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,105.01,70.32
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,166.83,122.25
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,138.64,107.62
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,74.8,58.13
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,92.81,73.44
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,111.49,89.13
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,154.1,124.8
