Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,846.39,640.14
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,889.49,666.06
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,895.32,668.24
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,890.03,663.73
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,950.06,701.87
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,1002.93,733.94
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,1018.69,742.71
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,1030.8,749.8
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,911.82,673.72
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,729.22,547.47
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,725.97,548.98
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,720.88,547.36
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,708.94,539.92
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,695.3,531.35
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,547.51,422.97
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,362.0,282.6
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,345.98,271.94
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,329.91,260.23
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,311.49,246.65
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,293.04,232.92
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,286.41,228.8
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,293.16,234.9
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,264.5,212.85
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,236.23,190.79
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,205.93,166.24
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,176.29,141.72
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,144.76,115.12
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,114.48,89.11
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,83.49,62.36
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,49.8,33.4
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,26.19,8.72
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.51,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,6.69,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,46.14,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,109.49,68.88
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,181.7,132.95
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,136.62,105.41
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,57.81,43.4
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,72.86,56.32
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,87.98,69.05
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,102.7,81.27
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,117.68,93.56
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,110.99,87.52
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,104.72,81.89
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,113.91,89.22
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,123.18,96.56
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,130.75,102.48
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,138.4,108.44
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,274.84,219.13
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,427.68,336.99
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,439.65,343.92
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,427.97,334.31
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,458.9,356.97
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,442.11,344.3
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,467.9,363.42
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,469.14,364.32
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,466.0,362.06
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,462.35,359.52
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,383.76,300.16
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,329.95,258.74
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,319.28,251.54
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,308.61,244.11
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,294.25,233.32
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,279.98,222.58
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,263.84,210.39
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,247.74,198.14
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,219.86,176.13
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,192.81,154.6
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,133.8,106.45
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,90.66,70.71
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,78.18,60.49
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,65.8,50.15
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,53.04,39.43
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,40.36,28.58
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,28.68,18.4
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,17.53,8.57
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,8.74,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.18,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.36,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,7.58,0.05
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,12.92,5.1
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,19.03,10.5
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,25.16,15.89
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,31.69,21.5
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,38.24,27.03
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,51.77,38.46
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,65.87,50.24
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,71.03,54.41
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,76.24,58.6
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,87.02,67.39
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,97.89,76.19
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,120.67,94.71
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,143.95,113.42
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,149.48,117.67
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,155.13,122.07
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,207.4,163.9
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,284.32,223.78
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,289.21,227.03
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,294.09,230.67
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,461.86,361.62
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,630.8,485.77
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,631.54,485.68
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,630.95,486.34
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,573.62,445.85
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,540.24,422.13
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,546.68,429.18
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,572.96,450.22
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,493.77,391.28
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,438.43,349.4
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,547.02,438.31
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,641.29,513.28
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,626.72,503.36
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,598.61,483.68
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,528.62,430.27
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,454.98,372.76
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,395.06,323.85
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,338.78,276.55
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,278.4,224.79
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,222.76,175.87
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,161.38,122.23
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,108.51,75.26
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,48.53,9.45
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,14.95,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,89.74,54.84
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,172.2,126.61
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,237.19,184.19
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,311.43,248.77
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,218.0,177.51
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,62.81,47.87
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,86.05,67.6
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,109.73,87.23
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,147.88,118.82
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,202.43,163.16
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,207.19,166.44
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,195.48,156.55
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,268.05,215.46
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,326.87,262.38
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,292.17,233.77
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,235.93,188.1
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,239.24,190.71
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,242.54,193.19
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,214.63,170.51
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,187.1,148.09
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,314.24,251.37
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,427.03,340.49
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,539.14,429.03
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,649.32,513.78
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,698.24,552.66
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,766.83,605.29
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,726.85,575.62
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,686.13,545.77
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,680.79,543.04
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,671.53,537.22
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,742.19,597.26
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,781.51,630.46
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,729.2,593.52
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,675.75,555.18
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,615.55,507.48
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,555.8,458.74
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,489.58,403.65
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,425.51,348.74
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,355.54,287.36
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,289.33,227.84
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,213.09,160.26
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,148.0,100.82
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,63.52,3.02
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,12.59,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,67.46,39.09
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,134.32,98.78
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,183.51,143.05
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,237.84,191.1
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,287.59,234.69
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,339.92,279.21
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,388.18,318.91
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,437.61,358.23
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,462.72,376.24
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,467.03,377.94
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,512.18,411.94
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,557.87,445.27
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,616.93,486.59
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,656.79,513.25
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,642.6,500.78
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,645.9,500.93
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,665.53,513.53
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,683.73,524.8
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,654.98,502.42
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,623.64,478.56
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,628.01,481.16
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,631.13,482.59
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,662.04,505.7
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,691.04,527.06
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,662.13,506.19
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,632.4,485.24
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,638.27,491.31
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,641.28,495.02
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,621.02,481.92
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,598.92,467.55
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,438.45,346.24
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,254.08,201.58
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,190.77,151.74
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,120.37,94.39
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,236.3,192.04
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,327.77,266.0
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,284.36,230.3
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,242.61,195.73
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,198.2,158.38
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,156.33,122.22
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,111.45,83.2
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,71.54,47.43
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,31.43,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,14.11,4.02
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,23.7,13.73
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,37.37,25.64
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,51.07,37.52
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,64.8,49.3
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,78.6,60.98
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,92.49,72.58
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,106.48,84.13
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,75.46,57.96
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,48.32,35.07
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,113.49,89.65
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,185.3,148.8
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,185.21,147.94
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,185.03,147.1
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,187.07,148.45
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,189.14,149.85
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,182.34,144.08
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,175.6,138.42
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,177.38,139.76
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,179.2,141.16
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,149.41,116.92
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,120.41,93.24
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,151.21,118.42
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,182.92,144.15
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,162.63,127.71
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,142.7,111.56
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,113.35,87.79
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,84.91,64.62
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,80.78,61.35
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,76.68,58.09
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,41.04,28.65
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,25.23,15.58
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,44.44,31.78
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,28.26,18.29
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,12.18,4.72
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,10.64,3.43
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.11,2.12
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.2,0.47
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.3,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.4,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,26.24,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,97.32,52.27
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,172.85,125.71
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,238.37,184.38
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,313.48,250.45
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,378.22,307.6
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,447.5,367.02
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,317.98,262.85
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,109.6,86.53
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,123.94,98.5
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,138.69,110.57
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,166.23,133.31
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,194.72,156.67
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,246.74,198.75
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,283.5,228.05
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,425.06,343.98
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,574.21,462.7
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,524.39,422.11
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,494.41,396.88
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,557.75,448.19
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,646.2,517.62
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,645.52,516.76
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,643.47,515.16
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,640.25,513.02
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,635.64,509.91
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,426.26,343.9
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,204.35,162.13
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,155.99,123.0
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,109.61,84.98
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,91.31,70.09
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,73.38,55.41
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,68.9,51.82
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,64.6,48.38
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,144.4,115.85
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,222.38,180.98
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,175.23,141.69
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,120.98,96.28
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,101.8,80.27
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,83.31,64.67
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,65.59,49.7
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,48.01,34.64
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,32.79,21.38
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,17.56,7.61
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,8.76,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,10.65,0.92
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,18.3,9.23
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,29.06,18.64
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,40.3,28.41
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,51.76,38.27
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,63.27,48.05
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,74.85,57.76
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,86.53,67.43
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,98.75,77.32
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,111.09,87.17
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,116.66,91.53
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,122.34,95.97
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,152.15,120.38
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,182.85,145.32
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,121.84,95.23
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,65.49,48.64
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,60.08,44.14
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,54.67,39.64
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,112.38,87.06
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,174.95,137.8
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,163.33,128.26
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,151.87,118.94
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,118.18,91.59
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,85.72,65.07
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,88.64,67.53
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,91.59,70.01
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,97.13,74.64
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,102.77,79.38
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,124.01,96.99
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,146.21,115.39
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,123.48,96.93
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,101.23,78.76
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,420.38,349.83
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,654.77,540.25
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,367.28,305.4
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,63.08,47.53
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,267.31,221.53
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,404.9,331.91
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,331.72,267.93
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,264.92,208.31
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,185.26,138.21
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,119.03,74.92
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,40.01,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,15.28,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,83.08,38.17
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,157.82,114.63
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,225.51,174.33
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,302.75,240.97
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,370.91,298.97
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,444.77,359.61
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,508.57,410.74
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,574.77,461.88
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,634.28,506.63
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,690.97,547.35
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,742.46,582.58
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,792.93,616.48
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,837.9,645.36
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,880.99,672.59
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,915.89,695.29
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,948.07,716.18
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,974.56,733.28
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,985.0,739.86
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,1000.26,749.98
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,1012.06,757.88
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,1017.65,763.14
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,1019.65,766.16
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,1013.96,763.64
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,1004.71,758.9
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,993.45,753.91
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,978.55,746.39
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,952.79,730.91
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,923.94,713.23
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,888.99,691.07
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,861.39,673.89
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,816.5,643.69
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,769.82,611.83
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,716.45,574.42
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,662.37,535.71
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,601.05,489.82
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,540.49,442.64
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,474.28,388.5
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,408.75,333.17
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,334.73,269.54
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,267.16,209.63
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,187.93,139.88
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,121.09,73.32
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,40.91,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,17.23,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,85.75,34.75
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,164.62,119.52
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,232.39,180.61
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,310.47,249.45
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,379.03,309.99
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,453.14,373.64
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,517.02,427.3
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,583.19,481.28
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,640.77,526.47
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,702.11,571.97
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,753.41,609.49
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,803.59,645.74
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,851.4,679.85
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,887.32,704.98
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,921.37,728.39
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,952.61,749.72
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,978.82,767.43
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,1001.81,782.92
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,1017.42,793.27
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,1029.44,801.29
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,1034.68,804.7
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,1036.2,805.71
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,1030.87,802.51
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,1021.84,796.9
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,1007.09,787.39
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,988.8,775.5
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,963.72,759.14
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,935.46,740.48
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,901.52,717.57
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,864.8,692.43
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,820.62,661.23
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,782.76,634.51
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,729.38,595.7
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,675.18,555.6
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,613.69,507.5
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,552.8,457.82
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,483.7,400.02
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,419.85,344.68
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,345.25,279.49
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,277.0,218.02
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,195.57,145.39
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,125.85,72.08
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,42.97,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,83.09,27.41
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,186.0,134.08
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,253.82,196.45
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,331.44,265.14
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,397.25,323.36
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,470.19,385.5
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,533.86,438.2
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,599.33,490.51
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,657.95,534.51
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,716.64,575.73
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,760.1,605.59
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,809.55,639.33
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,853.19,667.32
