Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,369.12,312.22
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,319.34,269.41
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,271.9,227.83
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,218.73,180.71
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,169.2,136.13
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,110.17,82.3
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,41.98,8.73
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,14.41,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,87.24,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,221.44,115.57
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,310.72,246.18
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,404.53,333.53
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,477.85,400.17
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,555.39,467.87
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,620.17,521.4
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,686.36,573.95
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,741.17,615.61
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,786.76,648.95
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,832.7,680.36
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,877.03,709.6
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,912.52,732.9
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,945.54,754.13
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,971.98,771.14
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,995.38,785.9
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,1011.42,796.12
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,1024.08,804.12
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,1029.22,805.86
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,1030.83,805.37
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,1026.7,803.3
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,1019.09,798.97
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,1000.4,786.97
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,978.61,772.87
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,953.11,756.17
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,924.78,737.67
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,898.63,720.59
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,859.37,693.57
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,812.73,660.0
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,764.68,624.84
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,708.4,583.09
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,651.98,540.05
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,584.44,487.06
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,518.67,432.69
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,437.86,362.74
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,368.21,299.38
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,271.09,208.62
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,176.34,50.1
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,66.3,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,9.85,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,22.44,5.38
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,62.74,45.41
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,110.29,87.6
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,141.62,115.59
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,174.18,144.24
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,204.47,170.4
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,235.64,196.8
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,262.25,219.01
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,289.46,241.4
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,440.58,366.67
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,606.54,497.4
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,702.37,569.82
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,794.23,637.36
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,702.4,568.47
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,590.13,480.51
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,811.57,652.25
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,993.19,782.77
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,892.73,710.87
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,766.69,619.87
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,585.82,480.4
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,408.74,336.42
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,329.82,272.6
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,275.27,226.98
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,248.43,204.79
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,222.29,182.97
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,362.31,304.36
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,493.63,415.66
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,459.98,388.67
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,426.6,361.88
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,391.12,332.5
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,355.85,302.72
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,429.52,365.25
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,478.25,404.27
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,393.13,329.12
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,314.4,257.91
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,218.89,168.66
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,126.62,31.89
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,44.51,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,68.44,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,182.43,70.61
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,276.5,216.19
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,373.59,306.73
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,448.09,374.53
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,522.81,440.68
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,589.93,496.76
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,658.92,551.77
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,715.63,596.41
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,772.18,640.01
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,819.76,675.92
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,865.84,710.25
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,904.02,737.97
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,939.87,763.77
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,967.66,783.44
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,980.73,792.24
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,998.02,804.35
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,1012.09,814.18
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,1019.27,819.12
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,1023.03,821.76
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,1019.65,818.68
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,1012.85,813.32
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,997.51,802.21
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,990.75,797.61
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,965.18,778.89
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,936.7,758.17
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,898.37,728.98
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,857.88,698.14
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,810.53,663.43
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,761.87,627.18
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,702.26,581.69
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,642.81,535.28
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,573.36,480.19
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,511.44,428.14
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,430.39,357.36
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,355.02,289.17
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,256.82,197.37
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,160.73,38.89
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,59.6,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,78.28,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,198.48,60.55
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,292.08,228.43
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,388.86,321.23
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,463.75,390.43
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,543.19,461.13
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,608.22,515.67
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,674.72,569.06
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,731.24,613.82
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,787.48,657.33
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,833.55,690.96
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,868.09,715.13
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,904.69,741.3
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,938.97,765.37
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,966.02,783.8
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,990.1,799.94
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,1007.2,811.21
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,1021.01,820.16
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,1027.87,822.56
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,1031.26,822.6
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,1026.75,818.67
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,1018.79,812.45
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,1005.55,803.33
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,988.96,791.92
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,963.0,773.74
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,934.18,753.49
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,896.42,727.08
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,866.44,706.27
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,819.57,671.77
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,771.32,635.74
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,711.66,590.27
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,652.19,543.86
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,583.8,488.44
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,517.31,432.24
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,434.76,360.2
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,363.88,295.45
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,266.01,203.57
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,169.93,38.62
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,63.69,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,63.33,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,168.74,32.6
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,263.17,201.7
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,358.44,292.11
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,432.21,358.65
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,506.32,423.39
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,572.55,478.03
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,640.74,531.55
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,696.61,574.32
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,752.41,616.03
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,798.49,648.51
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,843.1,679.26
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,881.21,706.01
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,917.12,730.96
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,945.38,750.53
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,959.13,759.74
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,976.34,771.66
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,990.4,781.45
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,997.65,785.68
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,1001.57,787.75
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,997.74,785.08
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,990.57,780.27
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,978.76,772.34
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,963.69,762.24
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,939.82,745.06
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,913.12,725.96
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,889.12,709.38
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,851.9,683.01
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,806.51,650.17
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,759.72,615.86
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,704.01,574.14
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,648.18,531.39
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,581.73,480.05
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,517.01,427.49
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,434.93,357.32
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,364.24,293.8
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,268.08,204.08
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,173.21,37.46
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,65.17,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,37.55,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,108.32,5.65
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,190.33,144.13
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,271.98,221.37
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,331.47,275.62
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,401.44,336.75
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,461.58,388.38
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,523.93,440.43
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,578.87,484.94
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,634.54,528.66
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,696.77,575.86
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,759.59,622.58
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,772.64,631.54
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,781.45,637.59
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,802.28,651.86
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,820.61,664.18
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,822.81,665.49
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,821.79,664.62
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,772.24,627.57
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,730.57,595.45
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,768.65,626.47
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,814.32,661.88
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,758.47,620.12
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,712.15,585.27
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,716.59,591.18
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,717.64,593.97
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,607.19,506.36
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,480.43,403.07
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,342.94,288.61
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,216.08,180.08
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,191.77,159.54
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,168.61,139.61
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,140.98,115.73
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,114.32,92.43
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,88.45,69.64
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,63.17,47.25
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,33.59,21.0
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,11.43,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,28.82,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,87.42,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,158.67,118.51
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,223.77,182.13
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,274.81,229.26
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,329.23,277.98
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,376.28,319.36
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,424.84,360.95
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,468.06,397.24
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,511.95,433.31
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,650.75,546.29
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,783.11,649.04
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,847.25,696.38
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,910.82,742.72
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,938.94,761.1
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,964.24,777.48
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,982.19,790.29
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,996.97,800.94
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,1003.41,805.99
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,1006.47,808.78
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,1003.49,806.99
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,997.14,802.92
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,977.29,789.33
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,954.41,773.58
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,814.33,668.08
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,659.97,548.27
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,586.75,489.83
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,495.03,415.68
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,468.79,395.77
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,441.69,374.61
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,398.0,338.03
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,355.94,302.24
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,311.9,264.39
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,269.49,227.1
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,220.73,183.62
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,174.64,141.65
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,116.6,87.32
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,49.16,6.31
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,18.11,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,22.63,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,111.22,81.07
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,197.42,161.19
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,229.64,192.75
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,277.26,236.07
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,318.1,272.16
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,360.24,308.38
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,397.35,340.06
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,435.09,371.61
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,600.01,509.46
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,767.13,641.53
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,800.57,665.76
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,831.98,688.71
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,830.58,686.23
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,824.16,680.17
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,915.48,749.1
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,1000.74,811.73
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,897.37,733.22
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,755.37,624.55
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,898.35,734.41
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,1002.74,811.18
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,968.26,785.43
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,919.16,749.51
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,841.76,691.84
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,756.9,627.55
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,687.9,574.97
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,630.6,530.69
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,587.68,497.05
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,544.61,462.39
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,498.67,424.68
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,453.43,386.71
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,491.36,418.26
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,512.72,433.94
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,430.47,361.15
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,354.05,291.32
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,255.08,197.41
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,157.67,33.19
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,58.34,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,11.02,2.84
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,17.52,9.12
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,24.42,15.34
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,31.33,21.53
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,38.27,27.62
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,45.21,33.63
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,51.79,39.33
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,58.47,45.05
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,46.35,34.55
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,35.18,24.85
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,205.17,172.9
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,377.25,316.26
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,274.58,229.17
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,171.44,140.59
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,250.58,207.95
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,311.84,259.29
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,339.42,282.4
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,390.69,324.39
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,300.13,249.42
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,233.81,193.19
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,248.27,206.09
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,262.77,218.88
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,248.67,207.26
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,234.92,195.93
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,147.67,121.92
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,60.97,47.02
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,34.4,24.18
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,8.36,1.61
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,7.22,0.62
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,6.07,0.0
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,5.31,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,4.54,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.4,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.27,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.51,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,2.75,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,5.31,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,12.94,3.97
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,20.6,11.33
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,29.44,19.13
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,39.08,27.56
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,48.94,36.13
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,58.86,44.66
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,67.84,52.33
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,76.93,60.01
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,169.59,139.91
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,258.66,215.39
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,208.35,171.68
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,140.3,112.98
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,245.38,202.48
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,359.38,296.98
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,241.56,198.49
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,131.24,104.67
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,132.5,105.77
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,133.93,106.92
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,153.0,123.06
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,172.59,139.55
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,182.3,147.88
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,192.16,156.36
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,236.98,194.09
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,260.73,214.37
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,185.21,151.27
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,101.18,80.09
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,118.3,95.11
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,136.11,110.5
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,119.59,96.5
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,103.6,82.88
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,86.27,67.95
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,69.55,53.43
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,53.12,39.19
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,36.47,24.69
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,22.46,12.09
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,9.89,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
