Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,84.64,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,205.84,101.73
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,313.53,250.55
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,394.41,328.81
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,481.84,407.15
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,551.99,467.96
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,624.75,527.11
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,685.01,575.2
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,745.62,622.25
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,796.87,659.7
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,847.09,695.5
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,888.49,725.32
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,917.21,745.44
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,946.09,764.63
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,972.2,781.69
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,992.9,795.86
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,1010.45,807.86
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,1020.01,814.25
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,1026.18,818.43
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,1025.2,817.67
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,1020.78,814.68
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,980.65,785.04
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,925.88,744.83
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,862.93,699.27
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,806.35,657.93
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,846.15,689.06
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,885.7,719.26
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,783.06,642.28
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,689.05,570.99
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,638.08,531.85
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,587.21,491.71
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,574.22,481.57
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,551.39,462.29
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,470.36,392.45
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,393.9,324.05
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,303.12,239.16
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,209.87,105.36
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,79.65,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,77.07,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,195.4,89.81
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,308.77,245.31
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,380.69,316.62
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,466.7,393.72
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,534.45,453.3
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,604.68,511.11
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,663.28,557.47
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,722.27,602.56
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,773.67,639.82
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,824.22,675.45
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,863.82,703.34
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,901.38,729.35
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,920.36,740.41
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,947.26,757.29
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,966.5,769.91
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,982.68,780.44
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,926.38,738.14
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,845.51,678.28
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,930.3,740.93
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,991.22,784.33
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,977.87,773.89
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,961.41,761.99
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,879.62,703.88
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,793.05,641.47
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,759.59,617.91
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,724.52,592.51
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,752.33,614.27
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,766.25,624.93
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,712.37,584.01
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,658.19,542.43
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,592.33,491.5
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,528.04,440.09
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,455.71,377.76
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,383.18,313.26
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,288.15,226.58
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,197.3,103.62
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,73.8,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,58.76,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,171.69,71.59
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,280.54,220.15
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,358.31,295.07
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,443.81,371.17
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,510.08,428.75
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,574.23,481.61
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,633.31,528.71
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,693.03,574.95
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,541.76,453.37
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,334.26,279.02
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,354.31,295.45
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,374.35,311.06
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,543.47,449.19
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,724.42,587.77
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,759.7,611.49
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,804.71,642.96
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,903.72,712.48
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,978.95,762.61
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,978.02,760.2
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,973.83,756.46
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,964.24,748.27
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,951.48,738.11
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,941.72,731.59
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,917.28,714.91
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,886.39,694.31
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,853.07,671.87
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,810.43,642.48
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,766.25,611.55
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,714.2,574.13
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,661.69,535.43
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,598.08,487.96
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,535.81,439.71
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,459.45,376.26
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,387.27,313.46
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,293.32,229.56
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,210.17,115.46
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,79.36,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,59.84,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,177.47,68.1
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,293.13,229.12
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,373.6,306.58
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,461.9,384.29
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,531.58,444.47
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,599.03,499.51
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,659.64,546.44
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,720.77,592.02
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,772.01,627.73
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,822.33,661.58
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,863.52,689.02
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,902.73,714.44
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,933.64,732.08
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,961.87,747.48
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,983.29,761.84
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,1001.6,774.23
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,1011.3,779.45
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,1017.63,782.62
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,1017.49,783.04
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,1013.93,781.37
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,993.7,769.02
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,982.42,763.02
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,972.37,755.77
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,947.49,738.32
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,914.65,715.47
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,879.34,690.85
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,835.57,660.02
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,790.19,627.72
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,734.66,587.46
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,678.83,546.15
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,612.96,497.42
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,548.46,447.92
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,469.02,382.49
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,400.43,322.78
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,304.9,238.11
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,214.54,122.71
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,80.86,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,13.36,0.0
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,31.7,19.72
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,62.71,47.13
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,89.49,70.97
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,115.17,93.55
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,141.74,116.56
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,164.05,135.86
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,187.01,155.47
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,207.86,173.15
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,229.31,191.21
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,118.14,96.61
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,22.9,13.95
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,24.06,14.92
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,25.21,15.88
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,51.02,37.9
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,78.71,61.48
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,115.06,92.36
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,154.18,125.38
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,472.63,399.6
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,751.39,629.09
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,446.1,377.12
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,115.05,92.1
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,183.76,151.44
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,240.15,199.78
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,147.23,120.94
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,56.81,43.08
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,45.58,33.62
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,34.39,24.09
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,30.54,20.79
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,26.7,17.47
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,22.86,14.13
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,19.03,10.77
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,15.2,7.38
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,11.39,3.98
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,7.58,0.58
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,3.78,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,1.97,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,125.12,37.91
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,255.04,200.18
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,336.61,280.1
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,426.44,361.75
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,498.75,426.95
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,574.89,492.99
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,636.31,544.2
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,693.05,590.37
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,580.62,497.48
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,433.73,370.95
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,671.87,571.57
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,888.98,743.1
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,920.39,765.65
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,949.19,786.78
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,970.94,802.69
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,989.64,816.38
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,1000.13,823.91
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,1007.29,829.11
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,764.84,640.53
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,477.05,402.13
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,468.83,396.0
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,460.16,388.95
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,638.86,540.35
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,775.02,651.54
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,827.85,693.69
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,866.13,724.5
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,715.42,605.34
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,557.14,476.66
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,512.88,440.1
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,469.16,403.04
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,420.78,362.06
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,373.57,320.95
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,316.18,269.39
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,262.02,219.51
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,195.6,157.46
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,131.59,81.58
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,43.96,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,13.69,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,32.18,20.34
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,63.41,48.29
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,90.36,72.45
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,114.25,93.82
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,138.94,115.65
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,159.29,133.41
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,180.21,151.4
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,196.4,164.8
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,212.92,178.29
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,303.56,255.57
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,378.96,318.94
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,473.28,396.92
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,548.92,458.99
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,535.23,446.44
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,519.61,432.76
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,551.74,459.33
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,583.31,485.15
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,530.22,441.04
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,452.52,377.5
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,350.22,292.25
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,226.83,187.73
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,342.28,287.2
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,432.21,363.53
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,317.62,266.44
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,187.6,155.0
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,143.04,117.36
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,117.41,95.3
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,104.37,84.23
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,91.67,73.35
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,78.51,62.16
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,65.46,50.91
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,51.88,38.95
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,38.22,26.86
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,24.92,14.99
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,12.95,3.14
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,6.69,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,140.75,33.73
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,289.45,227.01
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,369.12,306.93
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,456.01,385.51
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,525.69,446.77
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,598.35,506.58
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,658.33,554.41
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,718.91,601.11
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,768.82,637.2
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,817.69,671.58
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,859.13,700.78
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,888.17,720.3
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,918.36,740.48
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,945.92,758.47
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,967.52,772.0
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,986.08,783.33
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,995.92,787.01
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,1002.44,788.47
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,1002.06,786.15
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,998.33,781.59
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,987.92,773.04
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,974.28,762.42
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,952.73,745.2
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,928.28,725.97
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,906.89,709.49
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,871.91,683.39
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,829.83,653.72
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,786.1,622.61
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,732.48,583.88
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,678.41,544.11
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,614.3,498.87
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,551.43,452.02
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,474.24,390.03
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,401.13,327.73
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,315.02,250.86
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,230.92,152.73
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,86.75,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,130.38,26.3
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,271.65,210.22
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,351.03,288.16
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,438.63,365.79
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,508.93,426.6
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,577.83,483.36
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,639.0,531.7
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,700.96,579.22
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,753.75,617.65
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,805.88,654.71
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,847.56,684.23
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,887.38,712.05
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,918.51,733.71
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,947.03,753.5
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,968.81,769.29
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,987.54,783.06
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,998.55,790.39
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,1006.22,795.51
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,1006.64,796.4
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,1003.67,795.09
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,992.97,788.75
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,978.99,780.4
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,879.18,708.36
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,772.02,629.68
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,827.83,673.17
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,868.37,703.89
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,713.25,587.22
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,550.55,460.39
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,507.46,426.71
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,464.72,391.96
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,418.3,353.43
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,372.74,314.55
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,317.58,266.38
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,265.38,219.49
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,202.59,162.42
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,143.95,96.85
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,48.51,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,139.34,24.33
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,293.49,227.75
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,367.84,303.75
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,457.11,383.69
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,528.92,446.97
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,603.84,509.13
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,665.33,558.1
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,727.48,606.25
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,782.02,646.26
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,835.93,684.8
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,867.92,706.41
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,907.3,733.33
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,939.29,754.46
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,968.68,773.58
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,989.8,787.54
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,1007.77,799.34
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,1019.45,805.27
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,1027.71,808.94
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,1027.58,807.65
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,1023.96,804.11
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,1014.68,796.76
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,1001.99,787.21
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,981.25,772.53
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,957.46,755.84
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,926.75,732.9
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,893.49,708.21
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,851.14,678.17
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,807.05,646.57
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,755.34,609.13
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,710.75,576.25
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,647.41,528.86
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,585.04,480.67
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,508.07,417.64
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,434.9,354.29
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,342.86,273.46
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,259.27,179.57
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,101.49,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,140.13,20.41
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,288.21,222.81
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,370.85,305.67
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,461.01,386.68
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,531.93,448.55
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,605.78,509.01
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,667.84,558.15
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,730.56,606.12
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,777.65,639.71
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,823.24,671.22
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,866.17,700.28
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,907.19,727.03
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,938.73,744.68
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,967.56,759.69
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,989.88,770.93
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,1009.07,779.78
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,1018.94,782.07
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,1025.39,782.02
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,1025.39,780.51
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,1021.93,776.87
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,916.83,705.39
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,801.47,626.04
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,887.4,687.46
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,957.21,734.29
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,898.72,693.61
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,839.05,653.15
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,778.64,611.49
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,723.32,572.72
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,665.19,531.05
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,607.56,488.77
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,548.23,444.87
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,490.18,399.58
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,416.13,339.12
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,346.45,280.14
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,266.22,210.42
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,194.61,135.19
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,90.62,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,81.52,7.31
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,170.2,128.55
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,229.79,186.32
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,295.37,244.49
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,348.96,291.3
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,405.31,339.02
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,453.56,378.58
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,502.94,417.8
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,551.11,454.45
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,599.86,490.49
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,636.91,517.62
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,673.34,543.94
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,695.59,559.45
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,715.65,573.42
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,733.13,585.12
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,748.66,595.41
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,710.57,565.89
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,645.33,517.03
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,673.02,537.66
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,675.09,539.21
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,635.85,510.59
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,619.99,498.97
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,704.15,564.65
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,769.05,612.55
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,810.55,643.49
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,837.54,664.22
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,794.5,635.37
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,756.05,609.74
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,702.65,572.21
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,649.13,533.29
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,584.38,485.11
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,521.31,435.7
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,444.07,370.87
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,371.43,307.61
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,281.93,227.92
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,202.23,145.47
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,95.13,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
